Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,8.37,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,16.79,7.94
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,32.1,22.07
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,48.12,36.56
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,64.13,50.97
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,79.74,64.87
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,94.51,77.84
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,109.17,90.55
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,131.4,109.84
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,153.63,128.86
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,140.63,117.04
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,128.91,106.38
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,292.28,249.23
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,461.16,390.82
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,442.84,373.58
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,424.56,357.09
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,345.69,290.07
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,291.46,242.97
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,246.29,204.72
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,188.46,155.62
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,150.5,123.49
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,114.84,93.09
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,99.09,79.74
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,83.8,66.74
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,125.19,102.17
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,166.48,137.07
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,86.56,69.28
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,12.21,5.02
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,90.8,73.23
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,166.34,137.44
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,147.67,121.24
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,129.7,105.74
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,110.38,89.13
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,91.98,73.4
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,73.64,58.1
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,56.68,46.28
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,43.56,33.89
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,29.69,20.67
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,17.72,7.17
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,11.45,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,28.3,17.25
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,59.47,46.14
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,101.57,84.05
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,132.0,111.53
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,162.14,138.3
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,186.39,159.35
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,210.62,179.99
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,144.58,121.78
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,76.5,61.34
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,56.43,43.84
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,39.06,28.63
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,80.07,64.15
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,126.58,103.8
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,147.04,121.03
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,167.35,138.06
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,120.82,98.49
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,78.35,62.15
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,82.87,66.05
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,87.37,69.88
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,102.76,82.85
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,118.23,95.8
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,97.01,77.82
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,76.51,60.44
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,141.12,115.63
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,215.52,177.47
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,115.13,93.46
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,22.93,14.39
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,78.15,62.41
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,133.3,109.51
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,119.83,98.03
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,106.81,87.07
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,93.09,75.55
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,80.05,64.55
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,65.64,52.07
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,51.57,41.68
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,39.04,29.89
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,26.41,17.88
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,15.65,6.09
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,199.5,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,400.85,314.35
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,508.64,421.21
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,621.58,516.01
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,697.22,575.86
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,773.28,632.64
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,819.66,665.82
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,872.71,702.65
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,748.34,608.63
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,578.69,477.06
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,802.43,646.95
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,982.95,771.01
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,991.36,771.93
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,996.03,772.36
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,991.25,767.92
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,982.72,761.19
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,955.71,740.56
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,936.71,725.82
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,911.36,708.56
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,882.78,689.09
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,848.36,664.23
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,811.11,637.33
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,652.91,518.93
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,478.76,383.41
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,577.26,462.44
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,625.96,499.27
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,570.05,453.19
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,513.53,405.98
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,453.95,355.1
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,394.66,302.97
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,333.09,248.16
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,273.36,194.4
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,213.01,140.93
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,155.67,93.33
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,99.96,55.44
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,46.69,36.3
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,36.96,27.42
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,30.28,20.96
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,20.41,9.82
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,10.23,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,239.21,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,484.67,385.27
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,593.16,498.82
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,705.44,595.19
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,779.21,654.53
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,852.57,709.69
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,903.68,745.66
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,941.58,770.23
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,975.21,790.75
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,1005.94,808.55
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,1024.14,817.71
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,1038.77,824.34
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,1044.45,824.72
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,1046.27,822.62
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,1039.09,815.95
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,1028.02,806.86
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,1008.68,790.76
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,985.69,772.4
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,957.79,752.21
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,926.47,729.73
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,888.42,701.22
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,847.49,670.73
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,801.82,638.31
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,753.82,603.22
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,701.11,562.14
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,646.87,518.82
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,588.99,471.32
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,530.35,421.85
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,468.69,368.69
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,407.53,314.45
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,343.98,257.42
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,281.86,200.97
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,218.59,144.83
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,158.83,94.98
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,100.79,54.83
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,48.62,38.51
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,37.81,28.57
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,31.3,22.19
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,21.87,11.5
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,11.02,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,193.73,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,389.19,310.45
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,498.53,421.98
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,613.04,521.07
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,689.25,584.54
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,765.75,644.99
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,820.41,686.18
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,865.74,718.69
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,730.71,612.33
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,566.85,479.77
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,792.32,656.68
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,976.06,787.23
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,983.75,787.37
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,987.75,786.89
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,982.99,780.92
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,974.52,772.64
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,952.99,755.83
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,939.25,744.85
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,912.08,723.48
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,881.77,700.15
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,845.98,673.41
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,807.5,644.77
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,764.14,613.3
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,718.67,578.92
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,667.15,537.26
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,618.73,497.09
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,521.19,418.86
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,427.87,343.47
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,335.07,268.39
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,246.95,197.53
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,214.88,170.44
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,184.46,144.43
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,152.08,116.76
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,121.72,91.48
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,92.53,68.82
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,65.87,53.86
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,50.64,39.87
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,36.53,26.65
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,23.07,12.66
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,130.19,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,263.06,206.56
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,366.48,308.94
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,476.42,404.48
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,550.14,466.05
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,625.36,526.07
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,689.44,574.58
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,749.21,617.99
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,792.07,647.73
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,832.42,675.05
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,480.16,402.36
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,71.54,55.78
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,81.37,64.35
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,91.2,72.44
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,111.0,88.86
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,130.98,105.25
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,126.97,101.58
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,123.21,98.21
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,105.73,83.61
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,89.02,69.64
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,85.61,66.8
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,82.26,64.02
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,72.09,55.51
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,62.33,47.33
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,54.18,40.5
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,46.05,33.66
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,35.63,24.85
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,25.24,16.01
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,26.76,17.36
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,28.28,18.72
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,25.58,16.45
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,22.88,14.17
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,19.81,11.54
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,16.74,8.9
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,14.06,6.59
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,11.39,4.68
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,8.34,1.85
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,5.3,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.02,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.79,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.39,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,197.2,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,397.92,309.39
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,508.46,418.97
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,624.45,515.14
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,702.56,577.03
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,781.17,635.87
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,638.77,527.01
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,472.74,394.74
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,731.44,596.89
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,954.9,753.52
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,975.97,760.34
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,993.56,767.05
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,991.15,760.93
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,997.18,760.92
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,993.02,754.83
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,985.13,746.57
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,969.66,732.85
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,950.57,717.03
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,925.07,697.85
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,896.23,676.67
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,861.91,652.55
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,824.54,626.4
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,781.29,595.75
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,735.7,562.79
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,686.06,524.47
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,634.58,484.14
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,578.92,442.77
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,522.47,399.11
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,462.29,350.19
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,402.32,299.73
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,341.01,247.15
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,279.94,193.94
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,218.22,140.95
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,159.64,93.27
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,102.68,54.4
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,51.32,32.8
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,38.2,28.13
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,32.16,22.39
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,23.22,13.01
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,13.25,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,28.03,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,64.59,46.43
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,107.37,87.03
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,165.25,138.02
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,199.03,167.51
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,232.27,195.65
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,260.95,219.05
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,289.46,241.67
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,380.79,317.02
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,496.05,408.06
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,401.44,329.1
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,306.09,249.19
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,397.22,322.6
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,463.86,374.85
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,391.93,315.14
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,299.96,239.8
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,149.13,118.07
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,20.68,11.51
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,314.79,255.73
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,583.19,463.53
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,560.92,443.8
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,538.13,425.15
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,498.91,394.45
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,460.88,364.56
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,259.69,206.64
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,78.85,59.31
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,180.87,143.34
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,279.12,221.51
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,314.83,247.58
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,330.41,254.84
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,278.3,210.71
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,230.02,169.81
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,199.78,137.92
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,159.44,98.78
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,106.31,61.94
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,59.47,40.19
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,44.54,33.66
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,36.25,25.88
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,25.73,15.21
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,17.24,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,9.44,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,212.2,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,430.16,339.47
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,541.03,455.79
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,657.42,558.59
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,723.31,616.1
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,799.55,679.06
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,854.05,722.31
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,906.52,762.5
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,944.32,789.05
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,979.15,812.76
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,1000.99,827.21
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,1019.26,838.93
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,1015.37,832.73
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,1019.83,833.12
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,1014.93,827.9
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,1006.25,820.11
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,989.86,805.26
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,969.83,787.96
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,943.97,767.99
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,914.72,745.61
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,878.48,718.27
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,839.39,688.75
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,795.08,654.93
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,748.48,618.44
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,543.99,450.76
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,342.39,282.43
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,466.05,385.09
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,530.9,433.87
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,471.73,380.57
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,410.94,325.06
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,275.98,216.0
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,175.03,139.53
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,147.09,115.54
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,120.52,93.08
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,93.72,71.4
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,68.52,53.06
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,52.73,42.18
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,38.73,29.01
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,25.59,15.88
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,12.15,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,216.86,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,439.25,351.12
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,550.34,467.53
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,666.67,569.26
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,735.83,627.27
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,815.85,690.7
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,870.34,732.19
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,922.66,770.63
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,960.25,795.38
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,994.79,817.25
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,1016.27,828.34
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,1034.12,836.66
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,1030.22,829.72
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,1034.64,829.14
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,1029.77,821.55
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,1021.06,811.52
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,1003.09,795.19
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,981.51,776.65
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,954.01,756.03
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,923.18,733.22
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,887.49,706.22
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,848.84,677.19
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,804.27,645.05
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,757.38,610.24
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,705.28,569.41
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,651.68,526.48
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,594.69,480.03
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,539.27,433.34
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,477.57,380.31
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,416.31,326.08
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,352.9,269.14
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,291.21,212.86
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,228.91,156.74
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,170.12,106.58
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,112.22,64.78
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,56.4,37.07
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,40.96,31.9
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,35.13,26.14
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,27.74,18.12
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,21.54,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,200.57,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,405.24,322.42
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,516.09,434.54
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,632.45,532.56
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,709.66,593.08
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,787.3,649.87
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,833.77,681.89
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,887.34,717.66
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,923.49,738.88
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,956.66,757.49
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,979.79,768.42
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,999.41,776.76
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,857.68,674.08
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,695.72,553.37
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,644.64,515.13
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,615.91,491.37
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,632.49,501.94
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,646.43,509.79
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,601.03,475.25
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,556.75,441.85
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,507.67,403.92
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,444.06,354.84
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,500.14,399.6
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,544.26,433.05
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,486.45,387.92
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,444.04,354.56
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,407.96,325.78
