Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,372.03,296.5
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,404.33,318.0
2016,1,11,15,0,825.0,86.0,0.8,12.0,473.0,406.09,311.27
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,284.07,216.24
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,191.16,147.81
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,196.26,140.57
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,165.28,102.3
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,109.31,62.42
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,59.18,38.68
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,42.61,32.76
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,35.72,26.18
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,26.07,16.5
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,16.5,0.0
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,7.87,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,213.85,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,433.47,340.29
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,542.08,450.41
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,645.95,538.19
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,725.43,600.7
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,804.74,659.03
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,859.06,695.62
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,911.37,728.95
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,949.02,750.42
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,983.68,769.13
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,1004.67,777.98
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,1009.98,776.05
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,1017.99,775.43
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,1022.27,772.32
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,1018.28,765.9
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,1010.45,757.12
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,995.07,743.14
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,975.96,727.04
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,949.15,708.47
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,918.95,687.88
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,883.42,662.61
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,844.91,635.5
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,800.8,605.79
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,754.33,573.97
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,703.19,536.51
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,650.4,496.98
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,593.73,453.57
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,536.25,408.25
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,475.76,359.29
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,415.56,309.02
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,352.72,256.01
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,291.12,202.94
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,228.59,149.43
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,169.24,100.92
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,111.28,60.64
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,58.71,36.63
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,41.67,31.52
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,35.71,25.83
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,24.26,14.89
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,15.79,0.0
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,7.47,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,205.68,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,415.64,325.62
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,525.85,435.44
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,641.48,531.96
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,719.91,593.06
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,790.86,644.73
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,846.21,683.39
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,899.59,719.01
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,937.73,743.09
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,972.91,764.58
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,995.13,777.6
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,1013.81,788.21
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,1022.08,791.72
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,1014.4,784.47
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,1010.56,781.2
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,1002.94,775.46
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,987.61,763.16
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,968.63,748.58
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,943.25,730.32
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,914.47,709.85
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,879.4,684.1
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,841.39,656.35
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,797.84,625.5
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,751.95,592.18
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,701.13,553.32
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,648.71,512.33
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,592.32,467.91
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,537.39,423.12
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,476.77,371.79
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,416.42,319.24
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,353.54,263.78
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,292.26,208.94
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,230.2,154.11
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,171.53,104.95
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,114.06,64.07
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,62.15,39.56
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,40.97,31.11
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,35.13,25.58
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,26.21,16.78
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,17.41,0.55
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,8.26,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,22.9,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,53.61,37.45
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,96.82,77.47
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,138.18,114.35
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,172.65,144.42
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,206.85,173.47
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,235.63,196.94
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,285.35,236.65
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,171.33,140.57
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,77.19,59.52
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,84.24,65.23
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,91.31,70.81
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,302.04,245.68
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,483.05,387.78
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,372.62,298.38
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,222.57,176.81
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,635.22,508.4
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,943.29,729.05
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,918.25,708.96
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,889.95,689.35
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,854.1,664.4
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,815.64,637.52
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,634.9,501.41
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,461.95,365.71
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,563.84,447.6
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,628.48,496.71
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,573.66,451.7
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,518.32,405.87
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,461.3,357.66
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,404.11,308.03
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,343.75,255.48
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,285.12,203.64
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,226.03,151.68
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,166.63,102.02
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,110.94,62.43
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,60.83,38.18
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,42.93,32.38
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,36.47,26.32
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,27.27,17.45
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,18.16,2.41
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,8.65,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,235.12,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,476.43,372.95
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,587.19,485.08
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,701.73,581.69
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,778.46,642.44
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,854.92,699.18
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,907.16,736.23
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,946.14,762.08
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,981.05,783.0
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,1013.14,801.3
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,1033.15,810.74
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,1049.55,817.58
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,1056.06,816.43
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,1058.68,812.82
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,1052.53,805.61
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,1042.39,795.91
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,1024.0,779.82
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,1001.82,761.49
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,974.49,741.32
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,943.62,718.93
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,906.29,690.92
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,865.91,661.02
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,820.62,629.01
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,772.83,595.18
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,720.12,555.31
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,665.72,513.2
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,607.47,467.31
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,548.33,419.56
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,486.83,369.04
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,425.57,317.25
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,361.81,262.69
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,299.31,208.21
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,234.32,152.28
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,173.93,102.67
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,113.9,60.36
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,58.99,34.7
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,40.3,29.95
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,35.07,25.02
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,26.56,16.87
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,18.2,3.78
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,7.87,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,7.22,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,14.47,5.98
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,26.51,17.05
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,41.18,30.17
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,55.35,42.7
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,69.24,54.79
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,83.55,67.03
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,97.73,78.96
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,187.95,156.66
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,264.7,220.83
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,215.2,177.88
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,150.48,122.29
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,161.31,131.02
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,172.15,139.55
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,209.42,170.48
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,268.83,218.8
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,197.27,159.37
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,151.71,121.13
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,251.81,203.73
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,335.99,270.74
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,397.6,318.34
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,435.6,346.46
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,515.27,410.26
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,580.71,461.46
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,631.11,500.81
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,645.44,511.88
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,593.73,471.69
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,536.93,425.98
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,475.85,374.97
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,415.76,323.08
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,353.85,268.37
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,293.67,214.09
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,229.41,158.08
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,173.44,111.63
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,118.72,71.64
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,70.0,46.78
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,51.85,41.09
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,45.69,35.13
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,31.57,21.78
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,20.48,6.56
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,10.62,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,229.73,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,452.11,360.13
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,561.57,467.51
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,674.75,560.94
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,751.0,620.11
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,827.01,675.36
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,879.41,710.92
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,929.82,743.44
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,962.86,763.21
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,980.95,772.28
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,1001.95,782.55
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,1019.47,790.25
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,1025.27,790.05
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,1027.28,787.61
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,1023.19,783.64
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,1015.24,777.37
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,997.51,764.25
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,976.18,748.95
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,949.36,730.64
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,919.2,710.15
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,882.88,684.19
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,843.78,656.34
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,760.25,598.35
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,676.54,536.09
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,619.48,493.61
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,563.8,450.76
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,559.94,446.9
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,540.95,429.22
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,479.02,377.19
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,417.87,324.34
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,333.99,254.66
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,264.79,197.54
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,213.79,152.89
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,162.95,110.24
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,114.63,73.79
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,69.96,48.41
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,50.88,40.44
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,41.69,31.82
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,30.43,21.02
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,19.09,6.76
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,9.83,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,202.14,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,404.44,324.62
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,515.02,433.07
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,630.82,530.98
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,709.65,593.06
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,789.01,651.43
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,837.23,684.72
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,892.44,721.58
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,930.75,743.35
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,966.1,762.26
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,989.76,775.23
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,1009.88,785.67
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,1019.73,788.37
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,1025.74,788.71
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,1023.12,782.63
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,1004.59,766.21
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,992.05,755.06
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,975.7,741.51
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,950.95,722.29
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,922.76,700.96
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,888.06,675.0
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,850.34,647.21
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,807.1,617.71
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,761.45,586.02
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,710.74,549.2
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,658.37,510.16
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,602.38,467.78
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,547.84,424.81
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,487.07,375.84
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,426.22,324.81
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,363.18,270.09
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,301.56,215.52
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,238.72,160.56
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,179.02,110.5
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,120.26,68.11
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,66.75,41.79
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,43.09,33.24
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,37.67,28.14
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,29.18,19.92
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,20.81,8.7
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,9.83,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,180.14,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,355.74,283.55
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,468.01,390.29
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,585.3,488.95
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,472.05,400.21
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,311.76,265.91
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,597.36,502.87
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,863.38,703.83
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,899.81,727.36
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,942.18,757.03
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,763.62,623.17
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,559.03,459.32
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,578.22,473.25
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,595.82,484.95
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,615.38,498.74
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,632.95,510.92
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,625.74,503.34
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,617.16,494.91
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,608.85,488.07
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,598.93,480.02
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,614.52,492.09
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,642.2,512.54
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,595.63,475.16
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,536.95,428.85
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,538.8,429.93
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,521.57,415.78
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,536.61,426.13
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,527.24,415.55
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,419.88,328.8
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,319.72,248.9
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,228.47,177.24
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,150.12,117.64
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,181.32,131.62
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,176.08,113.45
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,122.84,75.13
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,75.65,50.73
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,55.8,43.82
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,44.8,33.79
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,33.73,23.41
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,22.7,10.46
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,11.8,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,153.15,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,305.95,246.86
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,411.7,349.38
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,524.56,447.67
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,344.49,297.88
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,118.45,98.54
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,499.75,429.92
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,825.36,682.53
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,872.78,711.84
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,917.67,740.67
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,943.51,753.73
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,966.08,764.09
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,627.53,510.01
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,208.14,168.47
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,214.87,174.52
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,221.63,179.26
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,258.97,208.53
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,274.56,219.89
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,320.13,256.36
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,363.27,290.16
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,354.26,282.06
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,345.38,274.46
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,266.52,212.68
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,182.55,145.33
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,175.35,139.67
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,168.34,133.93
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,214.53,171.84
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,247.26,198.03
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,219.75,175.67
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,193.99,154.82
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,268.3,208.07
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,290.6,212.83
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,232.16,161.74
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,178.18,116.87
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,124.94,78.08
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,77.86,53.2
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,55.03,43.61
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,47.39,36.43
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,35.39,25.17
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,23.37,11.74
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,12.2,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,188.97,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,373.72,294.62
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,484.01,398.13
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,599.74,495.13
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,680.13,560.1
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,761.14,622.48
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,819.43,666.79
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,868.91,703.36
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,913.34,734.42
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,954.97,762.89
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,980.96,781.57
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,1003.47,797.81
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,1015.32,807.09
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,1023.34,813.69
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,1020.46,812.42
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,1001.66,799.53
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,987.9,790.37
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,970.45,778.42
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,944.28,760.77
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,914.8,740.57
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,878.63,713.93
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,839.75,685.07
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,797.06,652.57
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,752.05,617.51
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,707.33,580.53
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,654.51,536.54
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,598.77,489.7
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,542.21,441.01
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,482.56,387.91
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,423.02,333.76
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,361.39,276.97
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,301.11,220.96
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,240.08,165.22
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,181.34,114.23
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,123.44,71.48
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,66.49,41.3
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,45.02,34.91
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,38.56,28.84
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,30.07,20.74
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,21.67,11.03
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,10.23,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
