Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,250.56,162.52
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,188.07,111.7
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,126.61,70.06
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,69.28,46.77
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,57.04,44.53
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,48.2,36.89
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,41.16,30.59
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,34.16,24.07
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,23.59,13.68
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,13.12,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,6.29,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,6.69,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,186.16,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,347.74,274.08
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,496.89,408.62
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,594.32,488.07
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,695.1,564.18
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,769.31,615.2
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,836.01,657.22
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,888.92,688.84
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,939.64,717.59
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,976.83,737.05
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,1010.88,754.09
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,1032.68,762.61
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,1050.74,768.7
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,1046.48,761.7
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,1051.41,761.02
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,1047.72,757.0
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,1040.04,750.78
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,1026.51,740.56
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,1008.99,727.96
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,982.7,712.65
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,952.81,694.97
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,916.46,671.6
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,876.99,646.02
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,832.45,617.52
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,785.32,586.74
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,733.11,550.19
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,679.11,511.2
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,621.81,469.15
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,563.39,424.64
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,501.42,375.22
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,438.33,323.4
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,374.62,269.84
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,312.1,216.28
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,248.51,162.21
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,187.69,113.21
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,123.48,69.21
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,67.6,53.19
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,56.81,44.16
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,52.2,40.24
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,44.63,33.51
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,37.06,26.52
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,25.45,15.36
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,13.87,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,6.69,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,44.88,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,131.52,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,277.35,220.94
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,408.71,339.47
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,505.19,420.18
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,605.94,499.43
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,683.85,555.62
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,761.87,608.43
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,818.19,644.99
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,872.81,679.14
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,915.18,702.44
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,954.84,723.29
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,979.57,739.0
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,1000.86,752.52
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,1005.65,753.67
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,1015.03,758.02
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,1013.88,755.68
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,1008.78,751.01
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,1007.11,749.3
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,988.24,736.23
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,963.04,720.08
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,934.32,701.57
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,781.91,595.42
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,601.93,461.89
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,716.98,551.15
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,773.8,594.97
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,638.45,491.98
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,494.49,382.25
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,467.11,361.56
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,436.94,337.48
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,456.04,348.73
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,435.79,326.18
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,372.33,271.64
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,310.0,217.29
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,246.77,162.61
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,186.12,113.08
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,126.7,72.66
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,66.57,52.75
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,56.49,44.15
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,51.49,39.79
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,44.67,33.72
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,37.9,27.41
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,26.72,16.61
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,15.57,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,7.47,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,6.29,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,12.22,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,69.04,51.02
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,132.76,107.53
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,174.68,144.53
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,216.05,180.26
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,250.76,208.95
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,285.06,236.48
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,315.31,260.32
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,345.16,283.39
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,425.0,347.39
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,505.38,410.08
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,524.08,422.95
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,541.39,434.85
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,359.39,288.15
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,147.79,114.52
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,153.24,118.89
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,158.68,123.1
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,334.99,265.05
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,515.56,404.22
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,623.99,488.35
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,720.68,561.56
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,616.87,480.1
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,519.95,403.93
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,545.84,423.86
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,550.25,427.15
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,531.33,412.49
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,509.36,395.21
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,476.24,369.03
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,441.36,340.91
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,452.82,346.22
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,428.97,321.14
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,319.86,237.51
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,239.99,180.35
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,211.8,154.8
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,175.8,123.46
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,136.38,95.79
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,99.98,81.38
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,85.15,68.84
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,71.86,57.36
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,57.71,44.95
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,43.21,31.91
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,29.44,18.93
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,15.62,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,8.26,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,48.18,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,145.04,26.31
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,299.86,240.07
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,449.22,371.31
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,547.36,453.75
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,648.53,534.61
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,733.12,598.1
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,818.17,659.42
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,872.3,696.6
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,917.26,726.34
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,959.06,753.69
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,997.82,778.56
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,1020.64,792.35
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,1039.74,803.69
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,1049.14,807.27
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,1054.52,808.32
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,1037.4,794.06
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,1029.82,786.76
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,1014.76,774.83
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,995.88,760.45
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,969.95,742.42
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,940.5,722.01
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,905.71,697.83
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,867.72,671.31
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,824.09,639.87
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,777.88,605.85
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,727.85,567.37
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,675.54,526.34
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,619.38,481.17
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,562.0,433.92
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,501.29,382.87
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,439.89,329.88
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,375.38,273.78
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,311.87,217.77
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,247.27,161.18
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,183.89,108.96
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,121.82,67.09
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,63.43,50.01
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,55.04,42.97
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,49.45,38.19
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,42.99,32.43
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,36.6,26.48
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,24.69,15.25
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,15.8,0.0
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,7.47,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,96.51,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,249.47,83.01
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,391.29,315.86
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,526.68,434.86
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,618.89,510.41
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,714.06,583.37
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,781.68,631.41
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,842.35,671.86
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,892.75,705.78
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,940.89,737.2
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,975.7,758.56
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,1007.32,777.36
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,1028.57,788.4
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,1032.94,787.89
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,1039.83,789.41
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,1042.81,788.43
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,1038.63,781.9
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,1030.48,772.95
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,1011.14,756.73
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,988.12,738.37
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,961.92,719.51
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,932.25,698.45
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,895.65,671.78
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,856.2,643.31
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,812.91,612.91
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,767.15,579.81
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,722.14,545.77
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,668.38,505.03
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,611.06,460.9
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,552.84,414.97
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,492.91,366.52
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,432.47,316.31
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,365.29,260.39
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,298.93,204.15
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,240.52,154.63
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,184.8,110.5
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,120.97,68.08
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,65.54,51.15
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,58.89,45.66
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,53.66,41.2
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,46.54,34.97
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,39.43,28.49
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,28.33,18.12
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,17.23,0.9
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,8.26,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,108.19,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,276.34,122.05
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,415.1,337.8
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,549.44,454.79
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,640.08,529.28
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,725.79,595.6
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,793.73,645.28
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,860.89,692.14
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,910.67,724.72
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,958.15,754.76
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,992.03,773.51
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,1022.67,789.77
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,1030.1,789.81
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,1046.48,796.2
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,1053.37,796.58
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,1056.27,794.52
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,1051.35,788.99
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,1042.4,781.06
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,1025.35,766.53
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,1004.45,749.76
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,978.06,731.51
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,948.08,711.0
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,911.64,685.37
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,872.11,657.7
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,827.91,627.99
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,781.09,595.75
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,729.62,556.86
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,676.31,515.82
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,618.93,471.54
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,560.45,425.14
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,499.29,375.48
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,437.92,324.08
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,373.36,269.35
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,309.76,214.44
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,245.82,159.74
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,184.31,110.31
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,123.65,70.34
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,61.96,48.69
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,57.11,44.7
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,52.48,40.7
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,45.65,34.67
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,38.84,28.39
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,28.46,18.55
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,18.13,2.9
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,8.65,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,67.12,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,193.9,98.47
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,333.68,270.93
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,471.17,390.28
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,568.71,471.71
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,668.69,551.44
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,428.62,358.28
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,99.05,77.73
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,212.86,174.08
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,314.73,257.44
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,245.52,198.13
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,160.11,125.96
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,207.4,164.12
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,279.36,220.84
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,714.18,565.4
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,1059.2,807.66
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,1054.77,801.0
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,1046.28,794.19
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,1031.01,781.81
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,1011.75,766.91
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,985.03,748.19
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,954.66,727.04
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,918.36,700.73
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,878.77,672.13
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,834.37,641.1
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,787.26,607.69
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,734.9,568.16
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,680.5,526.12
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,622.59,480.0
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,563.42,431.68
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,500.35,379.18
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,437.71,325.71
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,373.15,269.49
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,309.51,213.51
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,244.99,158.15
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,183.21,108.67
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,122.41,69.0
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,66.83,52.31
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,57.44,44.41
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,53.16,40.77
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,46.74,35.16
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,40.37,29.35
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,29.62,19.32
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,18.91,4.45
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,9.05,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,76.67,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,215.38,122.54
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,354.05,285.86
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,495.78,407.0
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,589.6,484.6
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,685.99,560.49
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,390.72,325.96
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,40.56,28.43
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,132.92,106.01
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,230.32,185.31
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,256.04,204.99
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,281.51,224.31
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,441.04,351.45
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,600.98,473.06
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,836.0,650.15
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,1045.91,792.6
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,1028.52,777.61
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,1020.89,771.11
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,1001.39,755.12
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,991.24,745.81
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,964.58,726.87
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,922.88,697.8
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,887.64,671.92
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,859.22,650.83
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,814.75,619.73
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,767.85,585.36
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,716.24,545.72
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,662.96,504.17
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,606.36,460.15
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,548.87,414.29
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,487.85,364.66
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,427.0,313.83
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,364.71,261.26
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,303.71,209.05
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,238.27,154.03
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,178.69,106.97
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,120.13,69.24
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,68.44,53.44
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,63.8,49.7
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,59.17,45.79
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,51.54,39.2
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,43.9,32.3
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,32.19,21.48
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,19.03,5.55
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,9.83,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,55.02,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,171.64,104.13
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,291.6,233.67
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,412.66,337.65
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,500.65,410.21
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,598.75,487.43
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,672.09,542.7
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,745.35,596.41
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,448.75,366.26
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,79.15,59.7
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,76.19,57.18
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,73.64,54.81
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,79.84,59.58
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,86.04,64.31
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,106.47,80.4
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,127.04,96.44
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,131.8,100.06
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,136.55,103.7
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,264.04,204.11
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,379.39,291.95
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,299.65,230.17
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,210.18,160.52
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,182.61,138.83
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,156.14,117.92
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,166.43,126.01
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,176.4,133.82
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,231.63,176.92
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,274.96,210.31
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,290.94,222.67
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,302.92,231.63
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,274.68,209.66
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,247.79,188.74
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,230.94,175.37
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,212.55,160.45
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,176.61,132.97
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,145.22,109.56
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,123.78,93.65
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,103.95,83.38
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,89.53,71.44
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,74.81,59.0
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,60.86,46.95
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,45.33,33.26
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,29.73,19.24
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,13.73,2.94
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,7.08,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,4.72,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,9.11,0.44
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,19.06,9.92
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,29.04,18.59
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,41.76,29.49
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,55.36,41.03
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,74.59,56.99
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,93.65,72.53
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,113.02,88.26
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,132.26,103.69
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,190.12,151.13
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,272.78,217.16
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,168.61,132.85
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,70.13,52.0
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,131.38,101.61
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,195.59,152.31
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,177.15,137.25
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,159.69,123.16
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,193.77,150.06
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,227.59,176.34
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,243.29,188.31
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,258.48,199.85
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,201.62,155.42
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,147.83,113.09
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,150.85,115.56
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,153.75,117.81
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,146.66,111.99
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,139.76,106.37
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,239.82,184.62
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,331.01,252.38
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,298.06,226.43
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,263.04,199.59
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,235.52,178.65
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,208.98,158.23
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,147.25,111.66
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,93.98,71.6
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,82.53,62.79
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,71.27,56.49
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,60.03,46.92
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,48.7,37.1
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,37.51,27.23
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,25.96,16.92
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,15.99,7.92
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,6.06,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.15,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
