Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,1003.38,763.06
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,828.96,633.49
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,615.42,469.69
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,611.55,466.08
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,606.28,460.86
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,771.66,587.29
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,880.49,667.62
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,735.42,556.64
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,589.63,443.79
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,587.13,442.62
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,579.63,436.88
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,479.93,361.75
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,388.03,292.39
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,461.18,346.48
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,487.52,359.88
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,395.6,289.54
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,330.42,242.9
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,301.45,211.27
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,247.01,157.06
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,181.82,107.88
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,124.57,75.1
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,86.31,67.35
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,83.51,65.41
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,80.02,62.69
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,76.51,59.91
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,70.17,54.85
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,60.7,46.89
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.63,38.05
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,40.52,28.88
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,26.92,16.06
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,13.44,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.08,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,148.36,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,303.1,245.71
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,408.52,346.76
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,523.35,448.14
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,610.26,521.35
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,695.7,590.21
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,761.7,640.41
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,827.33,688.61
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,880.09,725.72
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,930.9,760.6
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,957.54,776.28
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,992.25,797.92
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,1019.88,814.09
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,1043.89,827.59
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,1057.1,833.3
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,1066.17,836.21
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,1068.78,834.67
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,1067.08,830.31
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,1056.72,821.31
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,1042.06,809.51
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,1020.34,791.66
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,994.55,771.15
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,963.45,748.23
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,928.6,722.71
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,888.08,692.31
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,844.3,659.56
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,795.93,622.92
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,744.82,582.57
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,689.24,538.14
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,631.62,491.02
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,571.43,440.5
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,509.84,387.48
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,445.37,330.98
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,380.66,273.17
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,314.62,214.1
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,249.03,157.22
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,182.81,105.75
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,117.92,68.66
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,70.4,55.59
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,68.01,53.86
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,63.97,50.53
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,59.82,47.06
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,55.32,43.4
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,50.85,39.59
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,40.2,30.09
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,33.48,23.81
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,23.22,13.78
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,13.14,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,6.29,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,163.96,36.31
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,333.02,268.98
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,436.14,361.51
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,547.89,451.56
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,627.08,510.26
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,703.3,562.94
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,768.38,610.29
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,832.91,655.65
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,881.38,687.7
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,927.59,717.27
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,964.5,737.8
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,986.1,747.76
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,1009.36,758.93
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,1028.84,767.52
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,1041.14,772.96
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,1049.4,775.97
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,1049.14,772.21
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,1044.65,766.03
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,1033.88,757.51
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,1018.99,746.6
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,996.41,730.26
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,970.0,711.66
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,938.94,691.48
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,904.39,669.01
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,863.07,641.3
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,819.02,611.43
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,771.8,578.77
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,722.2,543.38
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,667.84,502.43
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,612.04,459.19
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,554.07,413.62
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,495.11,365.7
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,433.53,314.44
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,369.59,260.06
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,305.49,205.53
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,242.42,153.05
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,179.7,105.79
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,119.14,72.24
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,83.91,66.62
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,74.88,59.29
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,70.66,55.87
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,66.32,52.3
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,60.9,48.01
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,55.44,43.47
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,47.3,36.24
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,39.13,28.67
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,26.48,16.54
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,13.0,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,6.69,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,112.21,40.77
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,220.07,176.57
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,315.12,260.97
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,418.9,348.23
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,262.52,219.88
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,69.63,53.76
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,147.51,120.09
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,218.74,178.58
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,554.34,449.56
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,856.9,666.82
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,685.64,535.67
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,466.25,365.82
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,488.63,381.83
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,509.77,395.24
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,399.97,310.39
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,315.13,243.4
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,567.8,435.7
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,788.45,590.26
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,819.77,609.56
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,846.9,627.68
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,841.67,622.43
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,833.16,615.35
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,823.41,609.14
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,809.74,600.18
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,778.56,577.68
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,745.03,553.42
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,665.84,496.6
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,591.9,442.97
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,576.82,432.35
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,554.63,415.22
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,495.22,369.87
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,439.31,326.66
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,392.42,289.03
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,345.5,250.63
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,297.52,210.5
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,247.52,169.32
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,198.24,132.99
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,150.95,105.32
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,133.93,107.93
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,136.13,110.37
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,122.36,99.35
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,108.15,87.79
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,92.14,74.61
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,75.65,60.64
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,59.45,46.42
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,42.87,31.55
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,27.17,16.98
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,96.9,44.78
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,210.77,167.7
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,304.2,250.13
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,405.94,336.1
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,483.47,399.56
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,564.5,463.35
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,632.13,514.82
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,709.25,571.93
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,603.68,486.35
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,451.04,363.16
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,290.76,234.4
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,105.56,81.08
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,259.33,206.19
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,407.56,322.01
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,733.75,576.99
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,999.61,769.92
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,997.01,764.4
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,1000.46,764.91
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,992.98,758.43
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,981.49,749.38
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,970.18,740.98
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,940.11,719.56
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,910.85,698.25
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,878.21,674.62
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,842.22,647.65
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,802.96,617.69
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,756.9,582.42
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,708.47,544.79
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,657.08,504.55
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,603.51,461.54
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,546.3,414.4
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,488.0,365.1
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,427.11,312.52
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,365.54,258.41
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,298.76,200.42
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,235.55,147.12
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,172.25,99.68
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,110.45,66.75
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,79.42,62.57
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,76.47,60.43
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,72.18,57.07
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,62.55,49.03
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,57.67,45.08
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,52.76,40.95
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,45.27,34.32
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,37.76,27.39
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,27.64,17.61
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,19.37,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,10.62,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,164.1,95.71
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,321.24,265.33
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,420.08,354.04
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,526.78,443.37
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,604.7,504.74
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,684.97,564.79
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,748.41,610.3
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,806.5,650.35
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,855.73,681.55
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,902.83,710.44
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,940.38,732.02
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,974.9,751.08
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,999.29,763.27
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,1006.54,763.83
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,1018.79,768.04
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,1027.1,769.63
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,1026.95,766.25
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,1022.68,760.41
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,1012.3,751.74
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,997.88,740.63
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,975.8,723.74
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,949.98,704.61
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,919.21,683.67
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,885.04,660.51
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,844.96,632.12
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,802.15,601.2
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,754.79,566.45
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,705.18,529.45
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,651.74,488.16
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,596.96,444.98
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,539.78,399.75
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,482.12,352.77
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,420.61,301.81
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,359.28,249.86
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,296.7,196.84
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,235.18,146.39
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,173.94,102.0
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,115.08,72.1
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,80.88,63.46
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,78.16,61.55
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,74.45,58.74
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,70.67,55.81
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,65.15,51.38
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,59.56,46.71
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,50.88,39.1
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,42.12,31.1
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,27.08,17.16
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,14.48,0.0
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,7.47,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,130.4,80.82
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,249.58,201.17
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,340.64,280.89
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,439.81,363.74
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,518.81,426.57
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,609.88,494.87
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,378.2,310.19
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,74.59,56.4
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,73.48,55.43
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,72.71,54.48
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,65.83,48.55
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,59.28,42.96
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,85.28,63.77
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,112.41,85.14
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,157.41,120.79
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,202.88,156.24
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,162.32,123.84
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,123.58,92.96
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,110.99,82.94
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,98.64,73.09
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,121.48,90.96
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,144.09,108.44
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,138.72,104.13
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,133.42,99.95
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,132.17,98.78
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,130.9,97.61
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,102.42,75.4
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,74.45,53.47
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,86.37,62.79
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,98.16,71.96
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,99.89,73.39
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,101.57,74.83
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,78.35,56.69
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,54.76,38.13
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,48.9,33.57
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,43.06,29.0
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,95.07,70.44
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,139.75,106.04
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,117.84,93.54
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,96.35,76.1
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,84.57,66.6
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,72.7,56.86
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,60.72,46.84
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,48.64,36.54
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,36.74,26.18
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,24.42,15.31
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,14.84,6.66
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,5.3,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,2.75,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,4.54,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,7.58,0.66
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,10.63,3.29
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,14.07,6.19
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,17.52,9.05
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,35.56,24.07
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,53.72,39.01
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,58.0,42.38
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,62.3,45.73
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,64.67,47.5
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,67.04,49.28
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,64.77,47.18
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,62.49,45.12
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,88.93,66.27
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,116.13,87.85
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,144.53,110.19
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,172.87,132.24
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,173.55,132.59
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,174.19,132.98
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,172.67,131.41
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,171.13,129.86
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,186.69,141.91
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,201.88,153.62
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,236.34,179.86
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,269.79,205.04
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,333.83,253.96
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,383.74,291.44
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,371.62,281.54
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,358.86,271.23
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,321.02,242.62
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,285.84,216.05
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,299.63,225.27
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,304.53,226.5
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,280.59,204.01
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,248.98,175.33
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,200.63,143.73
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,171.68,128.79
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,151.36,121.24
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,140.92,113.26
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,125.68,100.93
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,110.05,88.14
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,80.63,63.72
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,55.93,42.81
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,47.95,35.85
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,39.87,28.55
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,28.5,18.04
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,16.04,0.52
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,8.26,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,16.13,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,147.1,101.2
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,249.86,200.38
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,340.54,278.53
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,439.23,359.93
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,534.14,435.11
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,629.77,506.65
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,695.95,553.55
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,762.21,599.25
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,822.98,638.86
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,877.09,672.85
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,917.11,696.95
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,954.25,718.89
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,987.0,737.67
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,1003.26,745.39
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,1016.79,751.19
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,1026.35,754.49
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,1030.04,754.12
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,1029.57,751.26
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,1019.8,744.02
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,1005.83,734.26
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,985.34,718.96
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,960.85,701.22
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,929.9,680.72
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,895.35,657.84
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,855.23,631.16
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,811.92,601.98
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,764.0,567.35
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,713.51,530.09
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,659.87,489.59
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,604.09,446.33
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,544.47,398.8
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,483.61,348.9
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,420.65,296.21
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,357.52,242.4
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,293.31,188.24
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,229.54,136.69
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,165.08,91.41
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,102.05,62.82
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,72.86,55.74
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,70.3,53.94
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,66.78,51.28
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,63.18,48.51
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,58.49,44.92
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,49.65,37.58
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,43.69,32.42
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,37.9,27.13
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,27.5,17.45
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,17.2,2.16
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.79,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,3.78,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,6.82,0.07
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,11.0,3.76
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,15.21,7.42
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,19.42,11.01
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,23.64,14.52
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,179.85,148.51
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,338.88,280.24
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,591.84,487.34
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,827.06,669.24
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,868.11,696.57
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,906.55,722.44
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,560.17,454.13
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,143.52,112.06
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,151.77,118.86
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,159.98,125.3
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,91.49,69.38
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,27.02,16.52
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,27.04,16.52
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,27.06,16.51
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,110.8,84.67
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,196.51,153.24
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,396.5,312.16
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,559.89,437.45
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,459.34,358.34
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,355.39,276.58
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,298.84,232.77
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,240.33,186.96
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,183.65,142.04
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,128.57,98.11
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,158.97,122.71
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,187.89,146.04
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,212.05,165.1
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,228.38,177.72
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,247.19,187.77
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,245.25,180.23
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,194.47,134.83
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,126.76,89.93
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,120.95,99.35
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,142.22,118.23
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,127.9,106.47
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,113.27,94.28
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,96.77,80.2
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,79.92,65.52
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,63.0,50.44
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,45.76,34.77
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,29.7,19.87
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,12.97,1.12
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,6.69,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,79.42,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,241.84,186.4
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,375.18,314.96
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,468.37,397.28
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,568.03,479.2
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,643.49,537.22
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,716.2,590.15
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,777.78,632.3
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,838.51,672.25
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,886.57,700.7
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,932.33,726.76
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,956.17,738.31
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,987.9,755.26
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,1010.66,766.18
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,1029.66,774.58
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,1040.78,780.18
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,1047.76,783.27
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,1047.53,780.31
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1043.02,774.79
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,1030.87,766.38
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1014.52,755.39
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,992.21,739.13
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,965.93,720.37
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,933.63,698.63
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,897.76,674.46
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,856.53,645.61
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,812.26,614.01
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,764.03,578.52
