Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.31,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,116.2,51.85
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,232.96,182.02
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,320.74,258.21
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,417.73,337.79
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,493.52,396.98
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,572.9,455.5
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,636.78,498.8
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,701.31,539.94
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,749.95,571.14
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,801.69,603.96
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,842.72,627.79
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,881.25,649.68
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,911.84,666.65
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,939.17,681.53
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,945.9,684.09
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,960.92,692.27
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,968.72,695.74
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,972.58,696.94
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,969.18,693.78
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,961.73,688.31
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,948.01,679.06
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,930.4,667.53
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,907.69,651.61
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,881.34,633.5
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,849.13,612.9
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,813.79,590.05
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,773.74,562.42
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,731.16,532.5
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,684.78,499.69
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,636.24,464.32
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,584.26,425.32
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,530.85,383.93
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,475.22,339.68
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,418.62,293.21
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,360.02,244.25
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,301.27,195.01
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,235.73,142.84
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,175.59,100.28
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,116.05,70.88
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,89.18,69.25
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,86.85,67.72
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,84.39,66.05
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,74.65,58.08
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,71.29,55.46
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,66.9,52.13
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,62.45,48.63
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,56.15,43.27
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,49.83,37.69
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,39.61,28.46
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.51,17.24
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,13.77,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,67.93,32.65
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,137.49,106.78
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,206.03,166.88
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,279.91,229.88
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,347.47,285.73
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,435.52,355.26
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,497.04,402.23
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,560.15,449.12
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,426.61,342.38
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,260.07,206.8
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,220.09,173.97
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,166.64,129.87
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,180.66,140.56
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,194.7,151.03
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,227.53,176.19
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,260.21,200.85
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,224.16,172.43
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,189.53,145.15
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,177.98,135.99
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,166.68,127.0
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,408.49,314.65
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,617.36,467.26
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,615.64,463.59
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,612.14,459.79
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,485.58,366.45
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,357.13,270.04
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,281.27,213.42
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,205.02,155.36
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,220.83,167.64
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,235.96,179.18
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,327.24,248.42
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,402.4,303.21
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,244.5,184.77
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,94.59,69.85
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,114.63,85.91
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,133.67,100.98
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,126.06,95.22
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,118.68,89.69
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,147.09,109.55
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,164.32,132.25
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,159.87,128.98
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,152.32,123.17
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,121.0,97.43
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,94.24,75.19
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,87.31,69.7
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,80.19,63.89
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,69.78,54.93
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,59.12,45.51
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,45.27,33.17
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,31.16,20.23
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,15.9,0.38
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,95.49,52.06
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,186.83,144.89
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,266.25,213.7
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,354.31,287.32
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,222.42,181.04
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,59.36,43.68
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,99.5,76.57
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,140.68,109.36
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,263.87,208.65
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,396.92,311.4
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,333.44,259.19
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,247.22,189.82
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,282.3,216.52
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,317.08,242.42
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,401.62,305.87
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,506.51,381.99
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,737.48,553.41
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,924.93,683.66
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,793.99,586.68
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,624.29,461.04
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,781.78,577.59
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,890.03,654.43
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,873.36,640.82
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,839.41,616.62
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,809.12,596.01
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,775.95,572.38
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,695.38,511.28
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,605.41,444.17
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,620.37,456.72
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,607.12,446.99
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,561.55,410.27
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,509.42,368.26
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,431.16,310.01
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,375.88,271.43
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,344.43,239.81
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,289.56,186.85
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,233.01,142.44
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,170.74,98.99
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,142.29,96.28
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,158.88,124.72
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,123.52,96.61
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,91.43,70.76
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,88.26,68.43
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,84.99,65.96
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,79.63,61.83
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,71.36,55.13
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,63.14,48.29
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,54.82,41.11
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,42.79,30.53
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,30.64,19.48
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.49,1.12
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,79.01,45.11
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,159.77,123.45
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,243.65,195.09
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,322.7,261.35
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,249.02,201.85
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,146.53,116.11
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,162.24,128.41
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,177.58,139.95
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,214.55,168.94
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,251.76,197.58
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,402.57,316.4
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,559.69,434.73
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,588.79,454.17
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,616.17,472.76
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,764.41,582.47
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,902.52,679.79
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,912.93,683.81
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,919.73,686.25
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,919.11,683.78
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,914.74,678.95
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,812.22,602.7
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,700.94,519.41
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,665.63,493.94
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,630.09,467.84
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,617.06,458.36
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,602.4,447.57
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,574.43,426.25
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,543.26,402.64
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,478.4,354.78
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,418.77,310.68
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,440.92,326.77
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,450.23,332.05
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,389.75,287.12
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,335.09,247.26
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,330.02,240.07
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,306.53,217.62
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,258.41,185.63
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,225.79,166.86
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,189.09,141.76
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,161.82,127.8
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,159.57,126.65
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,151.15,120.42
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,136.98,109.39
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,116.7,93.1
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,101.95,81.21
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,89.09,70.68
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,78.98,62.1
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,69.96,54.18
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,49.56,36.4
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,28.37,17.76
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,14.66,1.59
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,8.86,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,90.71,55.54
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,167.47,129.65
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,260.89,207.95
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,351.82,282.15
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,424.87,340.08
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,502.3,399.02
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,579.48,454.88
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,652.92,506.1
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,708.42,541.41
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,763.1,574.73
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,811.91,603.78
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,859.03,631.12
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,885.16,645.19
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,914.6,661.58
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,939.29,674.3
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,960.44,684.79
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,969.84,690.68
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,960.68,685.17
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,960.07,683.96
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,955.46,680.22
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,942.31,671.93
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,925.26,661.32
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,905.39,648.22
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,881.66,632.64
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,849.8,612.55
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,814.77,589.64
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,774.94,561.16
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,732.38,530.27
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,686.05,496.79
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,637.47,460.81
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,585.43,421.35
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,531.51,379.27
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,474.68,334.33
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,416.83,287.27
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,357.1,237.44
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,296.9,187.42
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,235.88,139.25
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,168.08,92.55
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,106.81,65.34
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,86.02,65.45
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,84.2,64.21
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,82.28,62.87
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,79.01,60.41
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,69.82,53.0
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,65.65,49.83
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,61.43,46.51
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,55.39,41.53
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,49.34,36.34
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,40.19,28.28
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,31.04,19.86
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.31,2.58
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,19.07,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,124.25,81.81
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,214.89,169.06
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,295.04,237.98
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,388.58,315.08
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,461.44,373.66
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,537.54,432.57
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,600.11,479.2
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,663.36,524.75
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,715.18,560.12
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,765.93,594.1
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,807.19,619.61
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,846.23,643.21
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,770.61,586.68
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,672.19,511.57
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,819.29,618.56
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,931.87,694.21
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,940.2,697.74
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,944.68,699.59
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,940.77,694.89
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,932.93,687.76
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,919.73,678.32
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,902.72,666.46
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,878.31,648.44
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,850.54,628.21
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,817.88,605.01
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,782.36,579.55
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,740.29,547.78
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,696.69,514.58
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,651.79,481.01
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,605.3,445.53
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,555.09,406.44
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,503.91,366.01
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,358.99,261.08
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,260.38,192.89
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,231.28,171.56
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,211.49,157.11
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,191.44,142.61
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,172.13,128.68
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,161.26,120.97
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,152.07,119.71
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,145.07,114.64
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,145.47,115.61
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,131.68,104.67
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,122.08,97.11
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,110.74,88.18
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,106.23,84.79
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,88.46,69.84
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,70.34,54.28
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,50.14,36.78
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,29.18,18.45
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.05,3.06
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.61,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,54.17,33.08
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,101.56,76.88
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,162.12,128.35
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,224.89,180.9
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,155.68,124.15
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,65.42,48.32
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,90.67,68.71
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,115.99,88.73
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,138.14,106.29
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,160.48,123.82
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,193.03,149.05
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,225.71,174.0
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,288.06,221.92
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,332.3,255.33
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,200.17,152.57
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,72.82,51.99
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,237.22,180.48
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,401.4,304.0
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,398.04,299.96
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,394.49,296.24
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,547.03,411.1
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,688.94,514.3
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,505.7,379.45
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,332.47,248.71
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,315.91,236.5
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,292.04,218.57
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,275.91,206.04
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,260.12,193.81
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,377.22,282.35
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,471.39,351.55
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,398.52,297.15
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,335.97,250.82
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,340.49,253.55
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,334.63,247.85
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,303.48,224.53
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,269.82,199.72
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,247.17,181.11
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,227.43,165.77
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,183.04,136.91
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,150.2,118.28
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,143.56,113.5
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,144.84,115.18
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,131.28,104.4
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,116.94,92.88
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,115.71,92.37
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,111.97,89.64
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,90.49,71.72
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,68.4,52.88
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,46.98,34.3
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,24.34,14.58
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,12.19,1.83
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,7.96,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,72.12,47.93
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,142.81,112.22
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,218.74,177.92
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,302.61,249.01
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,384.94,316.34
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,458.61,374.84
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,525.65,426.6
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,595.13,478.75
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,569.12,454.23
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,515.7,409.6
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,661.58,519.17
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,803.63,620.29
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,836.09,638.6
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,865.79,655.4
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,891.89,669.76
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,914.78,681.83
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,924.95,686.65
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,922.1,682.93
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,924.45,681.6
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,922.8,677.69
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,863.86,633.82
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,793.02,580.79
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,834.24,611.69
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,841.24,617.83
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,810.85,596.6
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,777.57,572.66
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,739.9,544.3
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,699.73,513.8
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,655.69,481.21
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,609.65,446.34
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,560.42,408.36
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,509.47,367.92
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,455.88,324.24
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,399.77,277.64
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,341.95,229.1
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,283.89,180.73
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,225.23,134.59
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,167.48,95.83
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,109.25,71.1
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,93.4,71.81
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,91.37,70.55
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,82.2,63.35
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,78.64,60.63
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,74.89,57.72
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,70.36,54.35
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,65.73,50.78
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,58.96,45.14
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,52.06,39.18
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,42.72,30.95
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.27,20.6
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.68,4.56
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,29.01,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,135.98,96.31
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,223.89,178.01
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,297.97,242.89
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,385.19,316.3
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,299.96,246.53
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,188.47,152.31
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,166.39,133.03
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,130.77,102.32
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,100.21,77.01
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,72.59,54.11
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,63.9,46.73
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,55.43,39.6
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,191.89,149.71
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,332.12,258.92
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,229.98,178.01
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,124.87,94.21
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,212.27,163.03
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,319.91,245.58
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,429.85,329.05
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,554.17,420.31
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,383.48,292.48
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,226.41,171.78
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,426.65,325.6
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,591.69,446.82
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,631.07,476.02
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,654.12,493.51
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,551.34,416.36
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,452.51,341.75
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,367.94,278.72
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,289.43,219.46
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,312.27,236.96
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,331.56,251.33
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,376.98,280.9
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,393.58,282.99
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,340.76,238.06
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,289.82,195.48
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,237.01,153.63
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,185.96,118.78
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,136.04,96.52
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,124.7,99.16
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,120.56,96.23
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,116.61,93.46
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,111.08,89.14
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,105.31,84.58
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,97.27,78.18
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,88.95,71.42
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,78.64,62.59
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,66.71,52.13
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,51.09,38.32
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,35.24,24.04
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,18.12,6.63
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,26.53,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,125.11,90.8
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,203.97,164.86
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,274.1,227.36
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,350.84,293.73
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,198.82,167.04
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,13.7,6.07
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,23.66,14.56
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,33.66,22.98
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,38.31,26.81
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,42.97,30.61
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,105.09,82.28
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,171.65,136.44
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,139.25,109.46
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,108.44,83.89
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,114.95,89.04
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,121.46,94.15
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,143.84,112.22
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,166.15,130.09
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,192.77,150.94
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,219.14,171.35
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,463.13,364.63
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,683.2,529.67
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,662.52,512.53
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,640.66,495.66
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,482.83,375.88
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,335.84,261.37
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,290.44,226.05
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,243.82,189.36
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,270.97,210.7
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,296.02,230.17
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,265.9,206.74
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,236.4,183.78
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,223.3,173.58
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,210.45,163.55
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,176.02,136.24
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,142.43,109.57
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,176.15,136.17
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,193.33,149.72
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,180.43,139.57
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,180.01,147.55
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,155.61,127.75
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,141.91,116.83
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,107.62,87.89
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,71.41,56.89
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,61.47,48.54
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,51.39,39.89
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,41.34,31.06
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,31.32,22.11
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,22.49,14.15
