Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,13.68,6.15
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,7.59,0.0
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.57,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,5.9,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,59.48,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,153.6,114.58
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,245.8,200.05
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,331.06,274.52
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,421.86,350.92
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,491.78,408.24
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,564.5,465.54
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,627.57,512.55
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,691.36,557.59
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,737.49,589.78
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,786.55,623.69
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,827.93,650.55
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,866.91,675.4
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,896.08,692.55
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,922.0,707.38
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,928.66,709.14
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,943.35,716.73
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,950.58,718.93
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,953.87,718.63
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,949.97,713.62
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,942.06,706.1
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,928.39,696.21
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,910.81,683.8
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,887.33,666.18
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,860.26,646.23
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,827.85,623.89
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,792.39,598.24
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,752.69,567.62
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,710.44,534.68
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,664.5,499.29
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,616.39,461.45
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,564.59,420.0
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,511.17,376.13
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,455.52,329.32
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,398.89,280.69
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,340.48,230.27
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,281.83,180.31
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,222.4,132.91
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,163.59,93.7
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,96.23,64.18
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,84.87,65.94
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,82.75,64.52
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,80.49,62.98
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,77.61,60.91
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,68.93,53.84
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,64.8,50.6
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,60.59,47.2
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,54.95,42.44
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,49.29,37.49
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,40.98,30.05
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,32.66,22.31
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.9,8.85
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,7.08,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,5.9,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,61.18,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,154.65,115.33
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,247.33,199.31
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,330.1,270.79
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,417.51,343.72
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,487.54,399.29
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,560.4,454.48
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,622.07,498.8
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,684.27,541.19
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,734.57,574.45
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,779.22,603.04
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,819.49,627.57
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,857.33,650.05
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,886.68,667.4
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,912.81,682.57
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,931.74,692.9
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,934.18,692.33
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,941.2,696.11
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,944.34,697.42
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,941.27,693.4
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,934.22,686.93
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,809.71,598.16
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,654.04,483.19
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,777.68,575.91
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,856.13,632.14
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,824.6,610.11
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,790.0,585.35
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,750.77,555.67
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,708.97,523.7
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,663.13,489.25
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,615.11,452.33
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,563.97,412.09
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,511.1,369.41
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,455.72,323.67
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,399.29,276.08
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,340.87,226.53
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,282.23,177.47
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,222.88,131.3
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,156.36,87.12
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,97.07,64.86
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,87.4,67.19
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,85.38,65.88
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,83.22,64.46
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,79.75,61.79
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,70.28,54.06
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,66.53,51.32
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,62.74,48.44
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,56.83,43.52
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,50.87,38.37
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,42.57,31.04
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,34.28,23.4
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.25,9.27
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,8.65,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,31.9,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,92.2,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,191.0,142.69
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,291.92,232.62
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,369.85,299.61
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,454.27,369.17
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,522.3,422.88
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,592.72,475.96
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,646.19,513.84
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,702.96,551.9
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,751.47,581.7
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,798.31,609.44
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,834.79,629.28
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,868.44,646.83
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,884.6,653.72
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,907.85,665.44
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,922.86,672.19
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,934.07,676.61
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,939.88,679.04
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,941.78,679.16
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,936.14,673.29
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,926.54,665.12
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,912.15,655.88
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,893.96,644.28
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,870.84,628.3
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,844.18,610.08
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,811.87,589.71
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,776.63,565.83
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,736.94,538.19
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,694.86,508.16
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,649.55,474.79
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,602.19,439.0
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,530.85,385.16
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,471.02,340.72
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,422.62,303.87
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,376.63,268.4
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,334.92,235.02
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,292.23,200.95
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,243.96,160.62
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,184.26,116.52
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,113.9,87.84
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,88.93,67.84
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,111.89,87.05
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,144.38,114.08
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,132.07,104.36
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,119.15,94.11
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,106.67,84.44
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,93.69,74.11
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,79.29,62.18
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,64.38,49.51
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,49.75,36.87
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,34.76,23.62
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,21.32,10.2
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,30.95,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,88.18,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,186.57,140.41
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,284.93,227.76
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,362.59,294.15
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,446.71,363.01
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,514.9,416.09
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,585.54,468.23
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,644.1,507.81
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,699.04,541.68
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,747.98,574.84
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,795.31,606.35
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,835.22,631.54
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,872.6,654.67
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,889.22,661.99
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,912.92,674.19
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,930.38,682.15
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,944.17,687.77
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,950.93,690.29
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,953.71,690.44
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,949.29,684.77
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,940.84,676.76
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,926.2,665.76
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,907.66,652.44
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,885.28,636.08
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,859.16,617.47
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,826.47,595.91
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,790.69,571.23
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,750.54,543.24
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,707.71,512.78
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,661.51,479.18
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,613.04,443.01
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,560.84,402.3
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,506.97,359.25
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,450.7,314.13
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,393.36,266.93
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,334.75,218.25
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,276.19,170.2
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,216.18,124.45
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,156.72,86.86
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,98.13,75.32
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,82.03,62.44
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,80.12,61.22
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,78.08,59.89
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,75.74,58.16
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,73.35,56.39
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,63.94,48.89
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,60.03,45.92
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,54.72,41.62
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,49.4,37.12
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,41.46,30.13
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,33.53,22.84
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.6,10.79
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,9.44,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,22.72,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,70.04,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,154.9,116.46
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,239.62,191.53
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,309.84,252.33
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,386.46,316.36
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,459.05,374.46
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,529.27,428.63
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,482.22,388.8
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,411.89,330.64
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,447.83,357.41
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,482.5,382.27
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,654.47,513.76
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,820.12,632.31
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,735.86,565.6
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,623.1,477.18
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,773.47,589.3
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,905.97,680.96
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,913.81,682.66
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,917.87,682.74
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,913.71,677.66
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,905.67,670.18
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,891.94,660.34
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,874.49,648.11
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,842.4,624.77
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,821.83,609.46
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,790.74,587.65
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,756.86,562.89
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,718.33,533.38
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,677.55,501.83
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,633.39,468.24
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,587.35,432.44
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,520.01,380.43
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,463.37,337.53
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,413.95,300.26
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,367.92,266.08
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,331.76,237.59
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,295.48,209.15
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,257.42,180.56
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,219.85,154.99
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,144.13,112.37
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,94.12,72.1
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,92.41,71.13
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,90.57,70.01
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,87.46,67.83
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,84.19,65.5
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,79.53,61.95
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,74.72,58.2
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,64.73,49.88
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,56.8,43.11
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,46.45,34.1
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.04,24.74
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,22.89,11.84
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,10.23,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,3.93,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,7.59,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,26.24,15.25
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,46.5,32.85
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,73.98,56.33
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,111.05,87.53
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,142.33,113.55
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,174.54,139.84
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,253.33,203.87
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,320.87,257.64
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,181.65,144.4
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,37.58,25.1
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,67.02,48.83
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,97.87,73.28
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,77.0,56.37
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,57.1,40.32
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,59.88,42.45
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,62.67,44.57
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,87.74,64.39
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,113.08,84.25
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,171.52,129.68
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,230.1,174.27
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,228.71,172.91
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,227.28,171.64
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,158.08,118.37
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,90.58,65.79
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,117.81,87.16
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,144.55,107.94
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,162.68,121.66
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,180.29,134.9
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,247.68,186.46
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,308.39,232.2
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,269.65,202.96
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,236.46,178.02
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,207.41,156.36
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,179.1,135.08
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,207.9,156.91
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,235.4,177.38
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,184.61,139.62
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,124.2,93.78
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,94.53,73.96
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,63.95,48.58
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,112.94,90.13
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,155.34,126.14
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,100.03,80.02
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,33.66,23.48
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,29.03,19.62
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,24.41,15.7
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,19.8,11.69
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,15.2,7.64
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,11.0,3.91
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,6.82,0.17
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,3.78,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.79,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,15.27,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,40.86,6.23
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,119.46,88.63
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,192.47,152.58
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,253.21,205.12
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,318.08,259.69
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,319.4,260.65
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,315.39,256.29
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,429.25,347.65
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,569.83,456.13
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,586.15,466.55
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,599.13,474.58
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,511.5,402.7
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,414.76,323.31
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,391.51,303.61
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,386.0,297.22
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,586.05,450.83
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,767.83,584.33
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,734.46,554.78
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,684.5,514.66
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,629.48,471.22
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,558.37,416.45
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,613.0,456.99
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,676.13,502.25
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,765.08,568.96
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,811.78,604.66
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,781.47,581.69
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,748.48,556.89
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,711.66,529.06
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,672.55,499.12
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,629.41,465.68
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,584.37,430.14
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,536.54,390.93
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,487.04,349.69
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,434.3,306.05
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,379.61,260.16
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,323.25,212.79
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,266.9,166.32
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,210.18,123.23
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,154.44,88.42
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,100.04,76.37
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,89.54,68.09
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,87.59,66.86
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,85.48,65.51
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,83.03,63.73
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,80.5,61.87
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,75.99,58.46
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,71.36,54.86
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,64.88,49.58
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,55.67,41.8
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,45.94,33.33
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.17,24.58
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.03,12.15
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,10.23,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,12.61,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,33.94,6.75
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,108.2,79.23
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,174.92,136.32
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,246.09,196.15
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,338.43,271.17
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,402.82,322.69
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,470.62,375.32
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,534.71,423.13
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,601.09,471.21
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,658.97,510.8
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,708.14,543.29
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,752.3,572.0
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,794.78,598.49
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,824.14,615.46
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,850.7,630.47
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,871.05,641.56
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,880.78,645.65
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,888.36,649.8
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,892.29,651.68
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,889.37,647.88
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,882.71,641.79
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,870.13,633.23
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,853.9,622.36
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,829.67,604.44
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,802.29,584.09
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,771.95,562.68
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,738.97,539.16
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,700.49,511.5
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,660.43,482.22
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,579.06,421.47
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,504.26,366.2
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,434.15,315.85
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,370.5,270.28
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,380.79,275.74
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,372.2,265.57
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,329.7,233.64
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,290.95,205.19
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,252.12,170.81
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,188.6,122.43
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,165.77,128.71
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,182.83,142.73
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,151.69,118.47
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,121.03,94.27
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,119.4,93.51
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,120.77,95.19
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,108.33,85.4
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,93.76,73.66
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,83.75,65.5
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,71.99,55.6
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,57.14,42.79
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,42.09,29.53
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,25.21,13.99
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,7.97,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,3.93,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,6.29,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,12.2,0.0
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,66.8,47.56
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,115.79,89.6
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,162.86,129.68
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,212.13,170.83
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,275.07,221.99
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,328.87,264.76
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,454.44,363.38
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,573.1,453.49
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,623.21,488.5
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,672.93,522.74
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,710.11,547.16
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,752.98,575.08
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,784.68,594.7
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,813.77,612.31
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,829.02,619.81
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,840.81,625.01
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,852.38,630.26
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,860.54,633.2
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,857.07,628.04
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,850.06,620.67
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,840.74,613.15
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,827.94,603.33
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,609.58,447.12
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,376.09,274.99
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,472.44,345.74
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,550.3,400.54
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,497.79,362.32
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,447.27,325.94
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,411.08,299.97
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,377.06,275.43
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,382.85,278.81
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,379.88,275.37
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,380.93,274.71
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,365.81,261.06
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,325.85,230.96
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,288.65,203.46
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,253.64,177.64
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,218.78,154.24
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,180.16,139.83
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,166.3,129.31
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,142.7,111.07
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,124.62,97.07
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,118.91,92.99
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,112.9,88.6
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,104.61,82.24
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,97.41,76.66
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,84.33,65.95
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,70.91,54.68
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,56.04,41.87
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,40.94,28.61
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,25.24,14.17
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.14,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,4.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,18.39,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,53.78,20.12
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,123.62,91.84
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,195.24,152.95
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,194.23,154.28
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,174.31,138.67
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,142.68,112.45
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,108.91,83.7
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,84.95,63.9
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,63.81,46.41
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,279.68,221.49
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,507.44,394.07
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,529.57,406.36
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,549.3,417.9
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,340.01,260.69
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,125.66,93.12
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,145.94,108.79
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,166.2,123.9
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,137.64,101.68
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,109.73,80.01
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,391.2,293.75
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,662.93,482.03
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,757.98,547.83
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,833.75,600.42
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,722.86,519.97
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,602.63,433.66
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,564.06,407.27
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,526.62,380.91
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,506.04,366.62
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,485.3,352.01
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,496.52,360.15
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,498.57,361.01
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,454.23,328.98
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,418.77,303.24
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,393.13,283.68
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,368.71,263.89
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,312.56,224.7
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,270.72,197.59
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,244.24,177.12
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,223.52,162.23
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,192.84,150.82
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,188.87,148.15
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,168.7,132.75
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,156.87,123.93
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,137.44,108.57
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,123.57,97.62
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,111.18,87.91
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,97.89,77.26
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,85.91,67.47
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,73.68,57.21
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,58.05,43.77
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,42.14,29.79
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,25.76,14.82
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,8.37,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.33,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
