Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,9.5,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,24.89,7.45
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,80.46,58.73
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,135.55,106.12
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,197.25,158.31
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,274.85,222.09
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,270.58,218.55
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,276.32,222.35
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,398.08,318.31
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,512.27,404.6
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,578.59,451.01
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,628.99,485.16
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,672.21,512.79
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,714.41,539.06
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,629.19,473.25
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,537.33,402.89
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,696.22,516.22
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,825.25,602.73
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,837.15,607.54
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,845.7,611.18
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,765.42,551.62
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,674.5,485.52
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,758.02,544.74
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,822.61,588.57
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,756.18,540.6
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,683.39,489.48
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,714.76,512.62
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,726.32,521.08
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,690.0,494.07
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,651.95,465.98
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,610.63,436.15
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,568.0,404.74
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,477.33,340.47
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,411.74,295.0
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,402.72,284.93
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,376.75,258.53
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,328.15,221.91
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,284.78,191.02
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,235.73,152.48
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,179.05,113.79
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,131.0,101.23
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,125.83,97.49
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,116.48,90.44
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,106.96,83.19
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,109.06,85.23
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,115.71,91.0
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,110.35,87.05
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,104.85,82.92
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,90.58,71.14
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,76.45,59.25
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,60.49,45.63
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,44.1,31.32
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,27.14,15.96
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,9.5,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,4.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.34,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,24.31,8.0
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,83.69,61.02
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,149.02,116.08
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,204.68,162.95
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,266.2,213.48
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,298.92,238.91
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,329.9,261.93
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,322.86,254.55
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,326.06,254.66
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,355.88,275.31
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,384.82,294.54
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,460.45,348.85
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,557.09,415.04
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,455.45,338.82
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,349.22,259.29
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,335.76,248.95
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,322.29,238.03
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,349.88,257.54
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,376.73,276.03
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,339.82,249.24
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,289.41,212.94
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,289.0,213.0
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,288.51,212.69
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,262.13,193.63
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,236.33,174.87
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,260.72,193.32
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,284.26,210.89
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,227.72,169.12
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,172.45,127.89
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,175.04,130.05
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,177.47,131.93
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,175.53,130.51
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,173.59,129.13
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,119.34,87.95
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,65.1,46.06
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,45.62,30.78
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,26.21,15.38
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,32.75,20.72
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,39.28,26.08
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,117.42,92.53
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,183.98,146.81
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,169.48,135.56
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,147.0,117.93
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,135.23,108.69
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,122.89,98.84
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,114.16,92.07
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,106.97,86.47
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,91.21,73.21
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,75.06,59.35
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,58.72,45.13
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,42.08,30.36
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,26.38,15.83
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,9.9,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,13.73,2.65
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,49.93,35.18
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,84.76,65.61
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,135.0,108.76
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,179.13,146.33
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,214.78,175.9
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,249.79,204.21
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,224.73,182.28
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,210.91,169.32
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,248.03,198.44
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,285.37,227.06
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,241.46,190.49
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,184.1,143.44
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,230.57,179.7
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,295.78,229.34
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,339.61,261.72
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,382.83,293.05
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,419.35,318.95
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,454.87,343.66
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,374.88,282.95
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,283.39,213.56
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,289.68,218.3
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,295.72,222.52
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,352.03,264.05
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,393.87,294.17
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,379.29,283.15
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,364.85,272.52
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,340.84,254.9
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,317.73,237.92
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,308.32,231.11
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,298.95,224.26
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,244.83,184.0
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,189.74,142.57
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,227.13,171.34
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,262.48,198.07
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,238.77,180.17
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,216.16,163.3
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,189.96,143.88
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,154.94,117.49
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,154.03,122.84
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,154.47,123.55
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,120.91,96.42
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,85.68,67.44
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,94.16,74.91
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,101.96,81.79
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,88.92,71.13
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,75.77,60.22
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,62.84,49.18
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,49.8,37.84
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,37.34,26.89
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,24.43,15.41
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,14.85,6.56
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,7.87,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,15.29,3.87
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,49.05,34.1
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,80.85,61.63
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,115.2,91.19
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,162.11,130.64
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,199.04,161.05
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,236.45,191.17
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,190.5,152.36
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,143.52,112.5
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,145.89,113.98
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,148.41,115.43
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,164.43,127.5
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,180.48,139.36
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,138.06,105.23
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,97.61,72.8
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,253.41,193.86
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,406.18,303.68
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,395.63,293.22
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,384.94,284.27
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,290.16,215.42
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,189.93,141.09
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,295.68,220.0
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,389.7,286.74
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,331.32,244.0
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,267.05,197.32
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,440.47,324.93
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,585.72,425.82
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,517.31,376.83
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,456.93,334.16
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,486.09,356.5
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,502.94,368.55
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,454.61,333.63
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,416.73,306.17
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,345.09,254.56
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,290.39,215.78
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,229.58,171.04
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,179.22,133.88
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,175.88,131.91
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,172.19,129.74
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,160.07,126.68
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,150.08,118.94
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,138.7,110.2
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,127.21,101.29
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,122.57,97.81
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,123.16,98.67
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,110.84,88.85
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,98.02,78.44
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,77.39,61.13
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,58.95,45.38
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,47.57,35.43
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.51,27.24
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.1,15.74
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.66,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,7.08,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,16.76,8.01
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,25.96,16.01
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,37.12,25.55
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,48.76,35.34
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,56.18,41.43
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,63.67,47.44
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,44.05,30.97
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,25.23,15.25
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,37.56,25.33
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,49.94,35.35
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,70.53,51.81
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,92.0,68.74
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,82.63,60.91
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,73.48,53.35
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,238.02,182.58
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,402.94,305.21
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,381.92,287.82
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,361.06,271.44
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,383.44,287.58
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,404.88,302.72
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,433.27,322.97
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,460.0,341.77
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,392.04,291.33
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,326.93,242.97
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,552.43,412.92
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,720.45,531.6
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,589.74,433.6
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,466.44,342.05
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,529.09,389.43
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,559.82,409.79
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,513.26,373.17
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,465.82,335.28
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,390.35,280.56
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,349.47,254.69
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,320.34,232.24
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,290.86,209.6
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,223.15,163.25
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,187.09,140.63
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,178.16,140.96
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,183.8,145.94
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,166.53,132.63
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,151.0,120.64
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,136.89,109.45
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,121.83,97.36
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,110.25,88.22
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,98.22,78.51
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,85.05,67.48
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,71.46,55.86
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,57.03,43.37
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,42.25,30.31
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,28.25,17.45
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,13.66,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.51,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,10.65,1.46
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,24.72,14.69
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,40.24,28.25
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,58.94,44.32
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,77.3,59.86
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,98.89,78.04
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,120.77,96.22
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,125.58,99.59
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,130.44,102.93
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,211.6,169.15
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,283.46,226.12
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,312.36,247.54
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,340.96,268.49
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,413.97,323.59
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,468.49,363.48
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,470.97,362.96
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,472.27,361.83
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,597.71,456.08
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,703.36,532.73
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,790.6,595.2
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,860.52,644.26
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,848.98,634.64
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,833.85,623.17
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,729.29,543.68
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,622.18,462.31
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,581.06,432.68
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,547.63,407.93
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,614.21,458.29
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,647.22,481.99
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,543.88,404.04
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,455.86,338.41
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,419.02,311.46
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,384.49,285.87
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,351.59,261.35
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,320.65,238.24
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,297.45,221.02
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,268.31,199.59
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,230.27,172.52
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,196.3,148.59
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,176.54,140.96
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,164.14,131.28
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,158.37,127.23
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,148.84,120.03
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,113.13,90.59
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,65.97,50.98
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,57.2,43.78
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,48.28,36.33
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,58.13,44.93
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,69.91,55.05
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,57.81,44.43
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,45.44,33.31
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,30.03,19.2
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,14.43,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,7.47,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.65,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.54,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.44,0.0
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,8.35,1.47
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,8.74,1.8
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.13,2.12
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,12.19,4.68
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,15.27,7.21
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,24.1,14.56
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,32.97,21.88
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,29.92,19.21
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,26.88,16.57
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,51.64,36.83
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,76.67,57.08
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,63.4,46.17
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,50.25,35.41
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,55.36,39.49
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,60.49,43.57
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,90.67,67.71
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,120.97,91.59
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,128.08,97.12
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,135.06,102.55
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,346.85,266.51
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,531.96,400.29
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,500.24,376.08
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,465.13,350.58
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,488.44,367.68
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,503.29,377.94
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,492.22,368.35
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,478.8,356.88
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,468.42,347.08
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,448.33,328.82
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,405.57,295.06
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,371.3,267.46
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,321.1,230.97
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,290.67,210.85
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,250.27,176.45
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,198.61,137.64
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,176.36,140.13
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,185.9,148.28
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,160.71,128.21
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,143.49,114.58
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,136.09,108.92
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,132.78,106.6
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,119.1,95.77
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,105.01,84.42
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,85.57,68.26
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,65.72,51.38
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.11,42.12
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,44.35,32.43
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,29.86,19.17
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,15.19,0.47
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,29.43,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,93.06,57.78
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,160.3,123.79
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,234.43,187.78
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,173.41,140.09
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,79.05,60.92
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,154.67,124.62
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,240.52,194.72
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,261.31,209.95
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,265.29,211.84
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,378.1,300.81
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,498.25,391.42
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,458.11,357.38
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,430.68,333.42
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,645.59,496.1
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,832.52,627.58
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,849.96,635.56
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,864.04,642.83
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,871.98,646.94
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,876.27,648.78
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,873.3,644.68
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,866.61,638.3
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,854.08,629.05
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,837.88,617.52
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,818.49,602.83
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,782.76,577.29
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,752.69,555.57
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,720.11,531.73
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,683.6,504.01
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,645.15,474.45
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,603.51,442.76
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,560.02,408.95
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,513.38,371.99
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,466.57,333.9
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,414.47,291.19
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,361.77,247.2
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,307.86,202.05
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,253.76,157.79
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,199.21,117.21
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,145.57,85.44
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,97.96,75.74
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,89.72,69.24
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,87.9,67.97
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,85.93,66.57
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,83.6,64.88
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,81.18,63.1
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,77.15,60.07
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,73.0,56.87
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,67.03,51.91
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,58.46,44.59
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,49.56,36.95
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,40.6,28.99
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,28.27,17.73
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,15.89,1.6
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,8.26,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,15.95,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,43.16,23.95
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,98.56,73.44
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,165.45,129.95
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,225.16,179.94
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,289.15,232.17
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,156.79,125.42
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,12.18,4.46
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,121.76,95.05
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,244.71,192.36
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,229.96,179.18
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,199.34,154.05
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,182.94,140.34
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,167.0,127.02
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,179.16,136.14
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,191.3,145.14
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,375.72,285.3
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,529.43,395.26
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,398.29,298.3
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,239.83,179.52
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,206.62,154.46
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,174.24,129.57
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,154.49,114.47
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,135.01,99.51
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,237.83,176.99
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,348.48,257.16
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,358.19,263.6
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,366.72,269.62
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,319.69,235.59
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,273.85,202.26
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,331.61,244.71
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,382.46,280.91
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,380.83,279.26
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,370.54,271.34
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,373.8,271.76
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,359.7,258.24
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,328.03,232.39
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,292.94,204.0
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,250.59,175.86
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,227.75,164.49
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,181.61,142.41
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,166.18,130.56
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,162.96,128.67
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,159.5,126.57
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,142.63,113.25
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,120.89,95.78
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,114.99,91.44
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,105.41,83.89
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,93.34,73.92
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,81.0,63.49
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,65.08,49.86
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,48.8,35.64
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,31.39,20.15
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,13.26,0.98
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,26.31,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,77.77,47.78
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,140.87,106.25
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,222.01,174.59
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,285.68,227.96
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,355.06,284.41
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,261.92,209.56
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,128.05,99.19
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,142.66,110.6
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,157.25,121.53
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,213.07,165.28
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,257.0,198.9
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,258.58,198.67
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,259.8,198.31
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,312.08,237.68
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,364.22,276.09
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,363.63,274.02
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,362.65,271.94
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,327.44,245.24
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,277.78,207.87
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,451.84,336.62
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,589.2,432.93
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,386.92,287.58
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,174.01,128.51
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,248.53,184.87
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,330.51,244.97
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,500.08,370.23
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,639.85,468.63
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,555.79,406.47
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,481.7,352.2
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,475.48,347.92
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,466.6,341.08
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,399.58,292.79
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,345.85,254.3
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,364.27,265.32
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,366.11,262.0
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,329.87,233.08
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,292.64,203.81
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,239.62,161.73
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,186.25,124.38
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,169.88,133.34
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,187.46,147.87
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,173.11,137.0
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,164.86,131.04
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,145.26,115.48
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,126.87,100.77
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,112.79,89.64
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,95.58,75.67
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,85.56,67.38
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,75.72,59.04
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,62.21,47.46
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,48.51,35.42
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,32.04,20.69
