Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,85.8,63.63
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,84.42,62.86
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,82.91,61.99
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,80.48,60.25
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,71.91,53.51
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,68.87,51.35
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,65.75,49.08
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,61.34,45.68
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,56.84,42.11
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,50.89,37.27
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,44.92,32.19
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,36.28,24.58
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,25.96,15.15
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.01,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,34.47,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,105.23,67.44
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,165.64,123.07
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,236.29,182.33
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,303.94,238.54
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,373.96,295.19
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,431.95,340.54
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,492.1,385.88
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,544.8,424.26
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,597.9,461.77
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,642.06,491.51
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,685.08,519.68
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,718.15,539.99
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,752.21,560.55
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,778.86,575.79
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,802.67,589.05
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,820.32,598.16
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,823.67,597.87
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,831.03,601.98
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,834.87,603.86
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,833.43,601.17
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,828.36,596.27
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,817.19,588.69
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,802.43,578.87
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,783.81,565.66
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,761.75,549.68
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,691.96,497.18
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,612.71,438.77
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,632.74,455.88
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,631.7,456.48
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,592.21,426.45
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,550.65,394.37
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,505.75,358.43
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,459.16,320.44
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,400.5,278.18
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,372.93,260.98
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,318.33,212.41
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,254.06,154.04
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,223.45,141.06
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,225.4,155.67
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,143.43,109.09
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,93.5,69.83
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,92.17,69.16
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,83.53,62.55
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,82.11,61.63
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,80.64,60.67
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,77.35,58.33
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,73.95,55.87
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,69.49,52.47
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,64.97,48.9
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,55.59,41.12
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,48.13,34.72
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,37.98,25.86
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,27.82,16.56
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.03,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,34.42,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,105.2,66.96
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,166.35,123.51
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,237.93,183.48
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,307.7,241.29
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,380.39,299.93
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,438.77,345.55
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,499.28,391.14
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,553.57,430.66
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,608.49,469.39
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,649.53,496.83
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,692.0,524.26
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,600.19,452.44
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,460.76,345.97
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,529.61,394.7
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,581.24,429.38
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,728.7,534.31
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,836.12,605.52
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,842.99,608.44
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,846.28,609.96
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,844.18,606.86
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,838.4,601.53
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,752.05,539.92
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,637.36,456.71
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,718.48,517.03
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,763.78,550.91
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,735.88,530.86
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,705.32,509.13
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,597.05,428.83
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,487.96,348.53
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,537.27,385.18
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,553.72,395.14
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,509.03,360.02
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,462.7,323.01
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,413.65,283.14
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,363.59,241.78
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,312.11,199.09
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,259.84,156.71
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,206.54,117.2
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,153.59,85.08
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,132.94,100.93
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,192.71,148.28
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,130.33,99.6
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,84.82,63.57
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,77.19,57.64
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,76.05,56.94
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,83.01,62.98
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,88.42,67.79
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,80.32,61.44
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,71.95,54.71
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,61.53,46.18
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,50.83,37.14
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,39.32,27.1
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,27.76,16.61
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,14.14,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,37.14,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,111.13,70.2
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,173.7,128.62
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,250.96,192.83
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,319.98,249.72
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,395.4,309.93
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,453.14,354.77
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,512.81,399.49
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,564.5,437.1
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,619.18,475.73
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,565.06,431.58
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,481.32,365.95
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,464.85,351.33
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,426.15,320.32
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,514.18,384.34
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,586.0,435.11
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,733.78,541.32
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,840.53,612.83
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,846.95,615.8
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,849.73,617.27
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,797.21,578.18
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,715.02,516.34
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,703.29,508.22
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,681.45,492.94
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,690.06,498.58
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,687.61,496.63
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,670.25,484.22
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,650.66,470.21
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,601.96,435.48
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,555.5,402.18
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,533.47,386.15
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,509.24,367.96
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,477.08,343.74
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,444.36,318.66
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,403.29,287.49
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,367.41,259.29
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,337.49,235.97
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,302.54,209.85
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,235.18,151.29
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,154.71,88.4
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,120.04,91.85
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,180.7,140.57
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,161.05,125.46
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,153.4,119.98
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,145.77,114.22
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,143.1,112.47
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,128.35,101.04
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,109.74,86.26
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,96.99,75.93
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,85.37,66.37
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,71.03,54.44
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,56.42,42.0
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,42.08,29.53
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,27.58,16.58
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,14.21,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,10.23,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,21.29,9.35
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,56.47,39.16
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,90.4,67.62
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,135.11,104.78
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,174.15,137.02
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,155.67,122.0
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,143.65,111.54
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,110.3,84.16
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,87.96,65.57
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,119.15,90.26
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,150.68,114.83
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,347.55,269.53
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,541.62,413.36
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,453.85,345.21
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,360.9,273.24
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,434.37,327.22
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,489.82,366.59
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,363.51,272.86
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,243.74,182.13
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,162.73,120.51
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,84.23,59.92
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,154.1,113.65
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,223.85,166.14
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,312.93,232.14
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,390.51,288.28
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,441.11,324.84
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,490.01,359.57
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,299.94,222.03
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,119.42,86.59
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,260.83,193.46
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,388.7,286.13
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,310.76,229.07
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,243.02,179.57
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,207.53,153.35
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,172.79,127.42
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,154.17,113.5
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,135.93,99.82
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,124.71,91.5
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,113.87,83.46
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,97.52,74.39
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,81.29,61.38
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,81.53,61.91
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,81.7,62.38
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,51.47,37.5
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,20.64,11.77
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,12.58,5.04
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,4.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,3.8,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.03,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.27,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.51,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.13,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.75,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.38,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,14.15,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,34.25,18.05
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,78.67,56.57
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,119.88,91.29
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,163.24,127.39
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,221.21,174.36
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,162.0,127.04
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,88.18,66.36
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,108.35,82.33
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,128.58,97.93
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,217.48,167.8
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,298.83,229.56
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,268.32,204.42
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,221.99,167.69
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,323.18,243.92
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,427.57,319.26
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,645.76,479.69
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,822.02,600.45
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,829.66,603.3
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,833.8,605.41
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,831.81,602.76
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,826.2,597.88
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,815.73,590.77
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,801.66,581.4
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,778.74,565.07
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,752.48,545.49
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,673.17,485.65
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,575.83,414.09
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,574.12,413.64
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,568.38,409.41
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,565.43,408.03
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,547.35,393.94
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,468.63,335.21
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,411.95,294.81
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,396.64,278.4
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,362.07,243.25
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,311.07,201.11
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,259.77,159.58
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,207.46,120.5
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,155.78,88.34
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,104.24,78.76
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,96.03,72.44
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,87.29,65.76
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,86.05,65.11
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,83.93,63.62
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,81.68,62.01
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,81.39,62.13
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,81.36,62.47
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,73.23,55.89
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,66.4,50.29
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,58.22,43.5
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,49.91,36.39
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.25,27.07
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,28.51,17.27
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.39,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,35.8,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,106.66,65.1
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,168.86,124.31
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,244.25,186.72
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,311.12,241.43
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,384.21,299.22
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,443.54,344.32
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,504.9,389.1
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,558.1,426.77
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,609.71,462.21
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,575.6,433.78
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,515.03,387.06
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,586.67,436.74
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,642.19,473.42
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,665.49,486.2
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,686.05,497.25
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,773.41,556.72
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,834.82,594.75
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,804.16,571.43
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,741.38,525.77
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,734.44,519.86
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,724.78,511.72
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,709.33,500.56
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,683.67,482.98
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,742.18,524.42
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,763.83,540.68
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,735.83,521.52
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,705.14,500.65
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,670.9,475.92
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,634.68,449.36
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,595.16,420.82
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,553.62,390.05
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,509.01,356.37
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,462.87,320.5
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,414.5,281.86
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,365.0,241.54
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,314.68,200.78
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,260.16,157.9
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,207.73,118.84
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,155.84,86.64
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,104.49,68.32
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,96.16,71.59
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,87.13,64.76
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,85.57,63.87
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,84.01,62.84
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,82.36,61.75
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,78.84,59.25
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,75.18,56.59
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,70.46,53.01
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,65.65,49.23
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,56.28,41.59
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,48.84,35.33
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.38,26.22
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,27.88,16.69
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.05,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,21.83,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,64.94,37.47
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,120.66,88.21
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,181.07,138.67
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,238.48,185.94
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,313.55,245.54
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,370.09,289.43
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,429.48,333.96
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,482.8,371.77
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,537.31,409.02
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,583.34,439.05
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,637.01,472.9
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,675.25,495.28
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,711.78,515.69
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,741.34,532.73
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,768.46,547.87
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,788.69,557.1
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,805.92,564.25
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,597.8,423.9
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,344.92,246.12
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,606.17,431.96
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,817.87,569.0
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,808.77,561.37
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,796.2,553.94
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,774.66,541.57
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,758.66,532.2
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,731.31,514.52
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,701.31,494.73
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,666.97,471.79
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,630.99,447.03
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,591.84,418.9
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,551.02,388.85
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,507.64,356.46
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,463.01,322.11
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,393.33,273.57
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,346.55,243.8
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,318.84,223.32
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,303.48,212.08
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,166.28,116.26
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,30.82,18.3
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,64.08,44.28
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,95.56,72.13
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,67.45,49.67
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,37.61,25.46
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,27.57,17.26
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,17.57,9.01
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,47.93,34.46
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,76.57,58.55
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,65.32,49.42
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,53.97,40.08
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,43.24,31.08
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,32.11,21.56
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,22.5,13.22
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,12.93,4.8
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,6.45,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,33.08,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,99.42,58.87
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,161.33,118.93
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,231.27,177.71
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,298.88,233.75
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,368.47,289.76
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,426.94,335.2
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,487.64,380.57
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,540.98,418.84
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,594.79,456.12
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,464.85,355.92
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,272.19,206.5
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,300.64,227.49
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,328.87,247.16
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,584.35,437.81
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,799.43,586.33
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,816.89,593.85
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,831.03,601.0
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,839.75,605.93
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,844.94,608.7
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,842.5,605.43
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,836.36,599.94
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,813.1,584.62
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,799.48,575.77
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,781.34,562.98
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,759.83,547.31
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,732.14,528.05
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,701.9,506.73
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,628.96,452.51
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,557.86,400.05
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,563.08,405.08
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,551.93,396.03
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,511.83,364.41
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,465.8,327.94
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,417.04,288.6
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,367.45,247.86
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,318.35,207.77
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,271.06,169.99
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,213.72,126.84
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,163.03,94.53
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,112.49,74.52
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,102.09,77.01
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,100.79,76.37
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,99.31,75.58
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,95.74,72.95
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,91.87,70.08
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,88.13,67.41
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,84.21,64.57
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,74.96,57.22
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,67.26,51.02
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,59.02,44.18
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,50.68,37.03
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,39.71,27.45
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,28.62,17.38
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.42,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,29.06,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,90.03,51.93
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,150.61,110.23
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,218.08,166.42
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,279.95,217.49
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,347.74,271.79
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,411.87,321.38
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,473.19,367.31
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,526.9,405.61
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,581.17,443.12
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,627.05,474.96
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,671.99,505.55
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,709.1,529.4
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,744.24,551.48
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,685.25,506.09
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,605.45,446.43
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,627.8,460.54
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,648.22,472.55
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,586.54,426.06
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,506.95,367.43
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,692.98,501.69
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,838.75,601.19
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,828.65,593.22
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,814.92,583.98
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,795.91,571.18
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,773.44,555.92
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,745.53,536.51
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,714.81,514.88
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,680.25,489.23
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,635.03,456.05
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,596.6,427.54
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,561.31,400.29
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,516.36,365.61
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,469.9,328.93
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,420.5,289.23
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,370.25,248.11
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,317.09,204.24
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,262.51,159.84
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,208.93,119.56
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,155.84,85.97
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,103.05,65.8
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,91.35,68.13
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,90.25,67.61
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,89.02,66.98
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,80.01,59.91
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,77.83,58.37
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,74.74,56.18
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,71.54,53.87
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,66.98,50.38
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,62.34,46.71
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,55.92,41.39
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,49.41,35.81
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.22,25.26
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.33,16.26
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,13.73,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,33.2,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,99.34,56.41
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,164.15,119.84
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,236.6,179.78
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,305.78,236.02
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,377.73,292.61
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,437.33,338.42
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,499.17,384.37
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,552.97,422.23
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,607.15,459.14
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,652.15,489.82
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,692.82,517.01
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,730.21,539.72
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,765.47,560.7
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,792.45,575.98
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,816.53,589.34
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,834.82,598.92
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,838.73,599.32
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,846.59,603.73
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,850.89,605.93
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,849.41,603.33
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,844.26,598.55
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,833.35,591.42
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,818.79,582.07
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,797.82,567.81
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,773.47,550.8
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,745.4,531.61
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,714.65,510.29
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,680.03,485.35
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,643.51,458.52
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,604.06,429.59
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,562.62,398.49
