Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,387.73,263.66
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,336.23,221.4
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,283.9,178.85
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,231.77,139.22
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,180.59,105.17
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,131.23,82.63
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,112.37,84.3
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,111.51,84.07
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,110.5,83.71
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,109.68,83.35
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,106.52,81.11
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,101.41,77.45
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,96.13,73.57
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,89.48,68.5
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,82.7,63.16
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,72.69,55.05
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,61.53,45.68
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,46.8,32.95
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,31.87,19.54
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,16.47,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,14.49,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,39.68,7.94
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,110.09,78.46
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,177.5,135.48
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,256.29,200.94
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,334.98,265.56
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,284.22,225.43
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,218.66,171.59
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,259.6,203.13
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,301.28,234.32
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,304.9,235.13
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,289.73,221.66
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,322.28,245.3
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,354.65,268.37
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,604.75,457.47
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,813.53,605.64
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,832.81,615.2
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,848.88,623.5
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,858.29,627.35
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,851.58,620.48
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,851.79,618.5
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,848.39,614.19
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,729.2,527.48
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,570.0,410.35
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,705.25,510.12
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,786.21,568.91
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,696.76,501.23
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,597.77,427.49
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,640.63,460.46
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,657.76,473.34
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,617.52,442.99
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,575.18,410.67
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,529.88,375.52
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,482.91,338.23
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,433.23,297.99
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,382.43,256.11
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,330.3,213.0
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,277.93,170.2
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,224.31,129.07
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,171.0,93.65
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,109.83,63.9
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,87.98,64.66
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,86.7,63.99
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,85.3,63.22
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,78.2,57.74
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,77.73,57.59
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,74.65,55.55
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,71.46,53.39
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,67.24,50.19
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,62.98,46.86
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,56.57,41.58
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,47.56,33.92
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,37.7,25.34
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,27.86,16.25
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.03,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,17.56,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,51.56,8.94
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,127.81,91.05
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,199.6,151.85
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,269.86,210.53
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,355.1,279.75
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,417.21,329.21
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,482.17,379.26
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,542.03,423.38
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,603.39,467.22
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,649.35,499.03
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,691.34,526.81
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,730.69,552.12
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,768.16,575.8
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,796.02,592.35
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,821.0,606.87
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,830.19,610.84
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,846.12,619.57
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,854.37,624.19
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,859.05,626.56
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,858.32,624.11
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,853.89,619.33
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,843.62,611.84
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,829.67,602.0
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,805.56,584.38
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,777.82,564.12
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,750.43,544.39
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,720.36,522.55
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,686.61,496.88
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,650.93,469.49
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,612.37,440.33
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,571.86,409.16
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,527.67,374.75
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,482.02,338.45
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,434.3,300.38
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,383.98,259.52
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,333.03,217.7
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,283.33,177.46
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,231.29,137.29
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,179.95,102.75
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,121.59,73.58
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,99.78,73.98
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,98.62,73.46
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,97.3,72.81
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,95.94,72.13
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,94.51,71.41
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,91.19,69.12
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,85.38,64.78
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,78.76,59.54
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,72.0,54.07
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.53,47.23
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,54.97,40.04
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,42.74,29.46
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,30.21,18.05
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,15.43,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,23.81,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,72.23,10.07
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,147.62,105.54
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,226.63,173.03
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,297.51,232.64
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,371.87,293.53
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,433.94,342.98
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,498.72,392.76
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,441.15,345.36
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,342.38,265.98
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,416.02,321.1
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,476.13,364.56
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,435.37,331.01
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,406.08,305.92
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,626.86,470.93
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,823.09,607.24
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,841.4,615.77
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,856.35,623.14
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,853.91,620.09
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,859.61,622.69
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,858.21,619.59
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,853.12,614.23
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,842.25,606.47
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,827.78,596.46
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,808.59,582.21
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,786.01,565.85
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,758.72,546.56
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,728.64,525.07
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,693.75,498.89
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,656.89,470.99
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,617.44,441.76
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,576.02,410.44
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,531.28,376.0
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,485.12,339.66
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,436.72,300.8
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,387.25,260.34
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,332.3,215.64
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,279.38,172.74
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,225.77,131.65
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,172.66,95.98
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,120.54,71.89
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,97.02,72.07
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,88.21,65.43
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,86.97,64.8
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,85.69,64.01
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,84.38,63.2
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,81.24,61.02
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,78.0,58.73
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,73.67,55.48
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,66.69,49.91
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,59.01,43.58
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.28,36.99
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,40.18,27.35
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,28.97,17.02
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,14.75,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,9.78,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,22.72,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,87.62,60.94
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,157.71,119.7
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,223.39,174.41
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,309.99,244.64
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,372.72,294.6
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,439.37,346.1
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,497.61,389.76
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,557.78,433.65
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,615.5,474.09
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,664.93,507.75
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,702.67,531.31
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,738.36,552.96
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,770.26,572.55
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,799.7,590.17
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,819.63,601.05
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,836.43,609.79
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,847.89,615.89
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,855.97,619.75
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,855.96,617.12
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,852.36,612.22
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,844.07,604.19
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,822.96,588.06
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,803.59,572.86
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,780.96,555.5
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,754.56,536.96
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,725.47,516.42
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,698.38,495.65
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,661.53,468.26
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,621.36,439.38
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,579.58,408.74
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,534.76,375.25
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,488.86,340.16
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,440.48,302.57
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,391.57,263.79
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,340.64,223.07
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,289.61,182.47
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,238.67,144.17
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,188.76,110.92
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,138.77,86.65
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,114.99,85.86
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,113.97,85.52
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,112.76,85.03
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,109.45,82.7
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,105.86,80.14
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,100.74,76.48
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,95.45,72.63
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,88.78,67.41
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,81.97,61.95
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,71.61,53.63
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,60.14,44.08
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,45.06,31.17
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,29.85,17.55
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,15.38,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,8.36,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,22.51,11.67
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,37.63,24.64
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,59.44,42.75
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,81.26,60.69
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,105.6,80.41
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,140.72,108.34
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,263.5,206.56
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,398.08,309.94
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,466.4,360.06
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,555.9,424.12
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,601.57,454.01
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,646.75,483.05
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,741.67,548.74
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,823.42,601.41
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,843.62,611.29
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,860.54,619.44
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,870.1,622.82
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,863.61,615.95
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,863.53,613.82
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,859.76,609.4
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,849.74,602.66
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,836.05,593.69
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,813.13,577.6
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,800.48,567.59
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,772.68,548.6
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,741.94,527.43
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,706.52,501.89
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,668.92,474.43
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,628.25,445.25
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,585.64,413.96
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,539.18,379.2
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,491.42,342.51
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,441.9,303.46
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,391.5,262.87
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,338.27,219.6
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,284.28,175.92
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,230.67,134.94
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,177.63,99.23
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,147.93,95.0
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,170.52,129.32
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,128.45,96.94
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,89.2,66.28
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,87.44,65.13
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,85.59,63.89
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,82.17,61.51
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,78.62,58.98
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,73.68,55.23
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,66.05,49.16
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,58.02,42.56
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,49.93,35.69
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,38.83,26.09
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,27.69,15.8
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,14.04,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,13.28,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,35.31,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,108.29,75.65
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,186.83,141.92
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,255.8,199.33
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,333.2,262.13
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,395.39,311.21
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,468.16,366.34
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,529.49,411.27
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,592.29,455.82
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,548.15,419.24
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,481.97,366.87
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,625.28,470.82
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,767.53,566.92
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,792.49,580.11
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,819.2,595.3
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,838.89,605.77
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,855.33,614.19
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,865.28,618.46
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,871.65,620.56
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,871.21,618.41
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,853.56,605.37
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,843.15,598.48
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,829.16,589.29
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,813.19,577.97
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,793.58,564.34
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,724.1,513.35
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,639.3,452.17
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,664.46,471.86
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,663.38,472.1
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,623.32,442.79
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,581.25,411.51
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,494.71,348.77
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,431.58,304.14
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,400.65,281.58
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,369.84,258.68
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,338.18,226.99
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,285.21,175.82
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,225.24,130.03
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,171.0,93.3
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,117.46,67.73
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,90.28,66.43
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,88.8,65.62
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,87.16,64.68
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,79.12,58.46
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,77.82,57.64
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,74.39,55.21
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,70.84,52.64
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,66.6,49.43
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,62.32,46.09
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,55.5,40.48
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,46.15,32.56
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.24,23.96
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,26.37,14.71
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.28,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,14.08,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,41.27,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,109.91,76.02
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,190.62,143.92
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,259.3,200.84
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,336.39,263.11
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,404.45,316.83
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,470.51,367.45
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,531.23,412.07
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,593.52,456.48
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,640.38,487.97
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,686.38,517.8
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,434.58,331.33
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,118.68,86.32
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,352.26,265.72
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,585.31,431.62
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,732.29,533.64
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,849.4,610.14
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,859.1,613.0
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,852.89,606.68
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,852.11,604.15
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,847.68,599.36
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,837.91,592.93
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,824.54,584.31
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,804.73,570.44
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,781.6,554.52
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,690.27,488.22
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,579.98,409.37
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,637.4,453.1
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,655.6,467.99
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,616.54,439.55
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,575.57,409.31
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,531.45,375.97
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,485.82,340.55
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,437.83,302.36
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,387.09,261.29
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,293.42,199.33
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,259.85,185.98
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,225.18,147.17
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,178.02,100.71
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,137.45,85.99
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,136.68,103.76
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,133.28,101.6
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,129.6,99.22
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,128.14,98.41
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,130.74,100.87
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,108.9,83.78
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,85.15,64.84
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,72.63,54.73
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,60.01,44.37
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,47.63,34.12
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,35.15,23.59
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,24.06,14.1
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,12.94,4.34
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,6.45,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,20.68,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,62.72,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,139.02,95.99
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,216.2,161.52
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,290.87,222.01
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,369.68,283.87
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,431.6,331.07
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,496.3,378.52
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,551.92,418.28
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,605.89,455.84
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,651.91,486.37
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,696.78,515.07
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,734.22,538.82
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,769.53,560.93
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,798.22,578.06
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,814.34,586.95
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,831.93,597.32
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,846.19,605.51
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,735.97,528.91
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,570.91,410.71
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,630.76,452.3
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,671.3,479.29
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,774.03,553.56
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,832.28,594.86
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,812.92,580.98
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,790.13,565.39
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,762.95,547.43
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,732.86,526.35
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,698.45,501.07
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,661.81,473.81
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,612.14,435.66
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,563.14,398.85
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,522.16,369.31
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,480.91,338.9
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,433.35,304.75
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,386.94,271.64
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,353.01,244.54
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,307.49,208.5
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,272.86,185.2
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,238.46,164.17
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,203.24,142.32
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,178.46,136.0
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,158.5,121.07
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,129.19,98.5
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,120.95,92.5
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,112.15,85.95
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,105.61,81.14
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,101.45,78.21
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,89.77,68.85
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,77.73,59.03
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,64.93,48.46
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,51.82,37.38
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,38.31,25.72
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,24.62,13.26
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,12.53,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,10.95,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,29.13,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,101.45,69.23
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,178.76,134.65
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,247.39,190.98
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,324.46,252.48
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,386.23,300.27
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,459.03,354.25
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,521.38,399.21
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,585.43,444.04
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,533.35,402.81
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,458.24,345.19
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,373.95,281.45
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,282.77,211.1
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,569.67,424.93
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,815.1,591.17
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,650.37,472.33
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,420.44,305.05
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,673.43,488.68
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,857.15,611.88
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,857.26,609.39
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,853.76,606.22
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,844.44,600.29
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,831.48,592.11
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,756.61,537.46
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,656.91,465.0
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,709.95,505.54
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,728.34,521.37
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,694.64,496.55
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,658.89,470.19
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,619.88,441.84
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,578.97,411.44
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,538.57,380.58
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,491.44,344.19
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,441.5,304.76
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,390.69,263.77
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,341.31,224.04
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,289.33,183.1
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,248.75,157.07
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,223.04,145.84
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,178.57,120.07
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,149.3,113.19
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,144.66,110.15
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,139.62,106.76
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,141.53,108.66
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,141.85,109.32
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,110.9,85.03
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,79.56,59.99
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,74.61,56.13
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,71.21,53.4
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.08,45.89
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,52.84,38.03
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,39.93,26.89
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,26.72,14.67
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,13.58,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,6.69,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,61.64,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,141.19,97.41
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,224.11,170.02
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,297.32,230.89
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,378.07,295.58
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,440.2,343.96
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,505.05,392.23
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,561.23,431.22
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,615.59,467.2
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,662.67,496.17
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,708.55,522.71
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,745.74,542.3
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,780.68,559.56
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,809.59,575.56
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,825.67,583.39
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,843.93,592.2
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,858.79,598.83
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,867.74,604.33
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,873.1,607.74
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,871.76,605.85
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,866.65,601.74
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,856.88,596.08
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,843.39,588.14
