Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,626.08,459.61
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,661.21,482.28
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,676.41,490.96
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,689.42,498.23
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,702.16,506.85
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,723.35,520.87
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,787.69,568.12
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,818.21,590.01
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,774.85,556.68
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,714.07,510.92
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,712.12,512.41
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,686.02,496.25
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,622.0,447.52
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,558.7,400.21
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,541.8,388.08
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,506.05,359.72
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,455.39,319.64
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,403.59,277.58
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,350.8,233.85
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,294.43,187.7
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,239.05,143.39
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,184.24,103.78
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,129.9,74.15
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,91.76,68.55
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,90.29,67.76
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,81.71,61.19
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,79.59,59.7
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,77.37,58.12
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,73.89,55.61
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,70.31,52.96
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,65.68,49.36
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,61.02,45.6
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.95,37.12
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,42.99,30.16
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,31.63,20.08
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,20.32,6.92
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.08,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,63.83,34.06
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,131.26,97.93
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,208.65,163.0
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,311.32,247.09
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,379.07,301.67
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,451.38,357.94
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,530.22,417.48
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,606.67,473.47
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,658.52,509.14
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,709.71,542.98
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,755.04,570.74
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,794.55,593.9
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,825.63,611.72
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,853.86,627.45
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,876.33,639.47
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,895.52,649.32
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,893.4,644.97
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,899.97,646.62
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,900.52,644.4
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,897.31,639.91
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,886.79,632.45
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,872.52,622.73
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,854.2,609.22
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,832.29,593.51
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,803.42,574.55
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,771.58,552.9
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,736.61,527.21
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,699.07,499.4
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,656.83,468.89
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,612.48,436.18
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,565.17,399.82
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,516.05,361.28
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,464.65,321.44
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,412.09,279.55
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,357.31,234.7
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,302.05,189.37
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,245.62,144.69
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,189.51,104.62
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,124.95,68.08
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,83.86,61.41
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,82.59,60.75
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,81.21,60.0
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,78.88,58.35
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,70.59,51.88
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,67.4,49.72
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,64.14,47.44
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,59.87,44.13
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,55.6,40.7
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,48.42,34.76
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,41.2,28.52
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.0,17.8
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,18.96,5.35
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,9.83,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.56,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,100.9,54.43
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,180.36,135.61
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,257.74,201.27
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,350.96,277.54
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,419.15,331.9
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,490.83,386.8
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,555.89,434.89
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,622.78,482.65
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,672.03,514.97
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,716.98,543.42
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,759.16,568.22
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,799.47,591.17
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,829.24,607.51
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,856.1,621.8
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,865.87,624.82
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,883.05,632.87
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,892.73,637.74
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,898.73,640.44
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,898.21,637.82
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,893.91,632.99
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,883.59,624.51
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,869.52,613.83
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,850.47,600.5
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,827.87,584.99
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,799.51,567.01
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,768.1,546.69
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,733.1,521.82
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,695.48,494.7
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,653.76,464.99
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,609.82,432.95
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,562.29,397.63
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,512.96,359.92
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,461.27,319.25
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,408.41,276.62
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,353.64,231.84
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,298.37,186.51
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,242.02,142.1
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,185.92,102.05
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,129.97,71.8
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,79.77,58.42
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,78.32,57.61
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,76.76,56.69
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,74.92,55.42
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,73.03,54.1
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,64.19,47.21
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,60.81,44.7
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,56.73,41.54
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,52.68,38.29
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,46.17,32.88
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,39.67,27.23
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.61,18.23
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.24,4.11
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,97.8,49.72
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,198.87,148.9
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,279.2,216.77
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,366.26,287.8
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,434.17,341.39
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,505.56,395.27
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,566.41,439.48
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,628.54,482.77
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,674.96,512.46
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,723.55,542.97
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,764.31,567.43
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,803.04,590.11
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,833.0,606.67
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,849.53,614.36
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,869.4,624.37
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,885.9,632.16
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,895.13,635.4
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,900.69,636.48
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,900.24,634.37
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,895.97,630.03
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,885.65,623.32
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,871.56,614.36
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,852.08,600.8
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,829.06,585.09
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,800.69,567.16
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,769.27,546.93
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,733.9,521.65
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,695.95,494.2
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,654.26,464.64
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,610.35,432.76
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,563.19,397.84
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,514.24,360.52
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,462.25,319.69
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,409.11,276.92
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,354.73,232.6
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,300.24,188.08
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,244.36,144.12
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,188.74,104.43
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,124.23,67.44
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,82.0,60.18
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,80.66,59.48
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,79.22,58.66
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,76.86,56.97
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,74.39,55.2
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,65.12,47.96
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,61.43,45.21
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,57.08,41.82
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,52.71,38.3
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,45.81,32.57
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,38.89,26.57
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.83,17.55
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.52,2.75
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,107.15,51.68
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,215.18,161.25
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,293.5,228.29
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,380.44,299.62
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,447.01,352.54
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,516.88,405.64
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,576.5,449.17
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,634.54,489.31
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,683.47,520.81
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,731.27,550.68
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,770.75,573.26
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,808.0,593.89
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,828.36,604.16
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,855.28,618.84
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,873.64,627.8
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,888.54,634.62
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,897.91,639.29
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,903.57,641.75
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,902.79,639.35
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,898.12,634.67
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,887.77,627.81
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,873.64,618.68
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,853.7,604.65
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,830.24,588.47
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,802.25,570.6
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,771.18,550.45
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,735.5,524.91
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,697.36,497.25
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,655.11,466.93
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,610.73,434.39
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,561.0,396.48
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,516.35,362.94
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,469.1,326.43
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,410.95,278.94
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,356.71,234.63
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,302.0,189.78
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,245.81,145.54
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,189.97,105.56
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,125.57,68.38
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,82.61,60.69
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,81.28,59.99
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,79.86,59.19
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,76.87,57.01
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,73.73,54.68
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,64.83,47.75
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,61.48,45.26
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,56.44,41.31
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,51.33,37.16
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,44.75,31.68
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,38.18,25.95
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,28.08,16.87
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,16.8,1.22
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,98.84,43.74
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,203.0,151.4
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,282.59,218.93
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,368.77,289.16
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,437.08,343.02
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,508.86,397.17
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,569.88,441.47
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,631.97,484.79
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,517.07,396.3
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,353.08,269.77
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,589.34,447.27
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,807.21,594.58
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,837.07,608.73
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,863.99,622.55
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,872.23,624.27
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,888.12,631.12
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,780.67,556.66
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,633.73,451.77
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,657.23,467.2
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,678.57,479.71
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,799.86,564.6
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,872.3,612.77
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,788.57,553.84
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,675.65,474.21
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,741.46,523.23
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,767.19,544.06
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,730.86,519.38
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,692.27,493.06
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,651.16,464.07
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,608.01,432.87
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,560.93,398.2
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,512.55,361.5
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,462.14,322.07
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,410.72,280.78
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,354.82,235.71
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,300.9,191.89
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,245.75,148.5
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,191.33,109.36
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,136.7,78.7
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,95.39,71.44
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,86.55,64.75
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,85.16,64.01
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,102.84,78.59
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,123.25,95.4
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,96.01,73.71
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,71.0,53.53
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,64.34,48.14
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,57.45,42.4
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,49.67,35.82
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.41,26.93
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,27.67,16.46
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,15.94,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,8.26,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,89.15,35.3
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,181.47,135.14
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,253.9,197.41
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,335.22,264.54
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,409.2,323.52
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,481.91,379.4
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,544.17,425.59
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,607.79,471.3
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,536.38,413.26
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,439.2,336.12
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,615.86,468.12
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,789.1,587.17
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,820.63,603.95
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,849.38,619.68
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,870.24,630.42
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,887.81,639.07
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,885.73,635.05
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,892.41,637.01
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,892.66,634.88
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,889.17,630.55
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,879.69,623.49
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,866.5,614.23
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,847.13,600.22
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,824.32,584.15
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,796.67,565.92
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,766.05,545.22
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,730.51,519.28
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,692.61,491.44
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,651.46,461.98
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,608.27,430.44
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,561.78,395.83
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,513.72,359.18
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,462.99,319.53
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,411.23,278.16
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,357.49,234.83
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,299.56,188.36
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,243.66,144.5
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,188.41,104.93
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,133.46,74.53
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,91.47,67.34
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,89.92,66.52
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,81.29,60.02
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,79.11,58.51
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,76.85,56.92
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,72.98,54.12
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,69.0,51.17
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,63.95,47.26
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,58.87,43.16
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.31,34.43
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,39.96,27.22
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,27.89,16.44
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,15.88,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,8.26,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,82.91,28.48
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,167.36,124.22
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,246.47,191.82
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,336.57,266.04
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,411.43,325.83
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,485.25,382.62
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,551.14,430.8
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,618.88,478.49
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,669.24,511.44
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,718.83,543.01
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,757.46,566.48
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,798.26,591.09
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,829.28,608.15
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,857.44,623.11
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,878.51,632.28
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,884.39,631.62
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,893.91,635.77
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,899.79,637.64
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,899.64,634.87
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,895.73,629.9
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,885.34,622.69
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,871.25,613.3
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,852.22,599.63
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,829.69,583.87
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,801.8,565.96
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,770.87,545.92
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,735.27,520.62
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,697.16,493.23
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,655.36,463.6
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,611.42,431.79
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,564.32,397.08
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,515.53,360.11
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,463.78,319.75
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,410.98,277.57
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,357.25,234.23
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,299.67,188.08
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,243.29,143.78
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,187.56,103.78
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,132.34,73.17
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,89.8,65.8
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,88.17,64.92
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,79.66,58.51
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,77.68,57.16
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,75.64,55.75
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,71.72,52.91
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,67.69,49.92
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,62.92,46.23
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,58.15,42.39
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.27,33.4
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.55,25.9
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,26.8,15.38
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,15.15,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,7.87,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,60.51,15.86
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,125.3,91.74
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,200.7,155.7
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,299.7,236.56
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,368.47,291.75
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,442.06,348.62
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,510.16,399.58
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,591.0,457.87
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,644.27,493.89
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,697.05,528.32
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,742.75,555.43
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,787.0,580.83
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,819.28,598.85
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,843.01,611.06
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,865.42,622.75
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,884.59,632.32
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,895.77,636.81
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,903.33,639.15
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,904.36,637.49
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,901.62,633.63
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,891.94,626.86
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,878.52,617.9
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,845.93,595.6
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,824.6,580.7
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,797.03,562.96
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,766.55,542.59
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,731.56,517.71
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,694.24,490.88
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,652.73,461.55
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,609.28,430.17
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,562.86,395.07
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,517.86,360.07
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,465.71,320.74
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,412.76,279.59
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,358.43,236.06
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,304.35,192.51
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,249.01,149.19
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,194.52,110.15
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,140.78,80.22
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,91.11,66.84
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,89.37,65.88
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,87.49,64.76
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,85.26,63.23
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,82.96,61.63
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,79.03,58.83
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,75.0,55.87
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,66.41,49.08
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.53,43.51
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.31,35.87
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.03,27.88
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,27.71,15.94
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,14.36,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,7.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,83.06,18.29
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,170.09,125.19
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,247.93,192.03
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,336.32,264.62
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,411.99,324.71
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,486.74,381.78
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,553.65,431.04
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,622.45,479.81
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,673.32,512.83
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,723.44,544.46
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,763.83,568.61
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,806.74,594.02
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,837.39,610.76
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,865.15,625.47
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,874.71,628.26
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,892.31,636.46
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,902.32,641.48
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,908.66,644.35
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,908.0,642.02
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,903.55,637.48
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,893.52,629.94
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,879.71,620.13
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,861.33,607.48
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,839.34,592.59
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,810.7,574.63
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,778.96,554.58
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,743.22,529.5
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,704.82,501.96
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,662.3,471.67
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,617.58,439.09
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,569.92,403.65
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,520.46,365.84
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,440.78,308.01
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,387.86,271.92
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,355.64,240.81
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,302.73,190.01
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,245.96,145.08
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,189.47,104.25
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,132.87,72.54
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,78.74,57.4
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,77.21,56.41
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,75.58,55.31
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,73.32,53.72
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,71.01,52.06
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,62.22,45.24
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,58.75,42.66
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,54.6,39.43
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,50.5,36.11
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,43.13,29.96
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,35.74,23.54
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.77,13.51
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,12.96,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,66.57,8.48
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,140.81,102.75
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,229.0,177.14
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,316.23,248.85
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,385.47,304.42
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,459.48,361.51
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,534.4,417.01
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,604.41,467.14
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,656.89,502.13
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,708.81,535.37
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,753.55,563.06
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,792.24,586.13
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,823.74,603.77
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,852.45,619.37
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,875.08,630.85
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,894.46,640.19
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,904.89,644.18
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,898.4,637.53
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,898.98,635.71
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,895.85,631.6
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,885.81,624.57
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,872.09,615.37
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,853.5,602.24
