Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,831.41,586.99
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,803.54,567.8
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,772.67,546.54
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,737.52,521.51
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,699.85,494.41
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,658.14,465.08
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,614.33,433.55
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,566.92,398.65
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,517.98,361.65
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,466.6,321.84
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,414.2,280.17
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,359.86,236.27
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,305.11,191.79
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,243.67,143.99
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,187.36,103.49
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,131.43,71.99
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,87.05,63.72
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,102.02,75.97
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,123.93,93.78
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,120.35,91.27
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,120.03,91.37
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,106.76,81.24
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,92.9,70.45
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,80.35,60.51
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,67.43,49.99
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,53.7,38.52
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,39.68,26.56
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,26.07,14.23
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,12.08,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,42.12,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,90.8,64.36
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,160.13,122.89
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,225.76,177.51
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,278.18,220.21
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,333.07,263.44
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,288.92,226.52
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,234.32,180.95
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,491.79,381.06
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,723.41,547.34
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,639.06,481.53
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,522.99,391.94
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,602.36,448.72
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,704.56,518.22
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,732.27,534.04
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,757.69,548.53
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,847.91,610.3
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,904.82,644.62
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,904.18,641.51
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,899.75,636.54
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,889.72,629.45
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,875.96,620.13
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,854.19,604.49
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,829.03,586.81
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,800.93,568.5
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,769.89,547.88
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,734.31,522.2
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,696.4,494.6
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,655.27,465.22
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,612.11,433.74
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,565.24,399.0
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,517.02,362.34
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,466.76,323.05
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,413.35,280.57
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,358.51,236.36
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,303.59,191.85
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,247.86,148.24
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,192.9,108.71
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,137.68,77.31
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,93.36,68.69
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,84.59,62.16
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,83.08,61.32
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,80.37,59.38
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,77.53,57.33
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,73.33,54.27
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,69.01,51.04
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,63.59,46.69
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,55.64,40.13
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.62,32.55
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,37.58,24.7
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,25.46,13.46
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,14.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,56.78,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,119.61,86.0
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,196.71,152.0
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,298.12,235.04
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,357.61,283.43
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,421.1,333.17
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,483.56,380.16
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,547.83,426.9
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,627.7,483.54
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,700.52,532.94
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,746.98,561.04
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,792.0,587.6
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,824.37,605.82
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,848.04,618.04
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,870.54,628.13
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,889.78,635.95
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,901.39,639.83
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,909.38,641.45
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,909.45,638.82
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,905.75,634.0
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,896.43,626.79
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,883.36,617.38
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,858.97,600.03
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,831.21,580.55
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,803.94,562.11
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,773.69,541.55
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,738.14,516.18
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,700.28,489.03
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,658.89,460.16
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,615.63,429.42
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,568.94,395.8
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,520.98,360.35
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,470.47,321.91
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,419.34,282.11
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,363.72,239.06
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,312.79,199.36
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,259.3,158.78
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,207.14,122.1
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,170.47,106.86
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,160.05,119.9
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,141.26,106.01
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,129.32,97.32
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,118.44,89.14
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,106.83,80.29
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,100.31,75.55
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,95.09,71.73
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,81.67,61.15
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,67.13,49.4
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,54.72,39.16
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,41.65,28.05
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,25.86,13.56
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.38,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.75,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.27,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,3.79,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.31,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,6.83,0.0
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,27.86,17.19
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,49.07,34.2
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,113.8,85.9
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,183.54,139.82
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,179.67,135.92
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,175.99,132.47
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,254.14,191.61
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,317.54,237.99
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,533.78,395.35
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,730.23,527.55
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,783.51,560.61
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,834.02,592.82
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,791.81,562.48
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,730.27,520.76
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,678.76,483.72
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,611.41,436.19
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,604.2,430.12
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,595.66,422.67
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,637.46,450.54
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,661.47,465.65
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,642.15,451.21
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,623.92,437.74
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,488.74,347.02
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,368.55,264.57
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,426.94,306.3
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,467.62,332.39
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,449.85,318.12
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,422.92,295.83
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,375.33,259.61
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,327.92,222.91
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,271.3,187.3
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,238.69,171.88
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,194.27,135.82
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,135.18,105.4
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,141.53,111.03
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,152.5,120.3
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,137.7,108.72
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,128.09,101.31
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,117.61,93.24
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,106.91,84.81
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,90.46,71.16
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,73.57,56.86
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,56.5,42.18
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,38.5,26.45
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,22.42,11.18
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,10.29,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,21.13,10.55
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,47.92,33.14
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,74.15,55.26
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,113.31,87.84
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,145.25,114.15
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,88.5,67.42
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,37.49,25.03
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,48.7,34.05
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,59.95,42.98
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,107.41,80.89
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,157.11,119.93
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,353.42,274.46
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,520.42,399.93
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,536.09,409.11
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,550.23,417.76
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,551.49,416.89
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,551.36,415.15
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,532.1,399.54
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,512.22,383.65
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,536.06,400.69
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,557.95,416.03
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,294.21,222.65
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,34.96,21.95
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,99.67,72.88
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,164.21,122.71
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,99.1,72.27
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,34.97,22.02
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,102.19,74.81
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,167.97,125.53
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,211.27,158.42
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,252.42,189.36
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,196.43,147.03
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,141.62,105.32
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,98.84,72.36
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,55.64,38.64
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,102.05,75.23
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,144.63,108.44
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,150.0,112.77
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,154.26,122.06
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,115.17,90.62
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,73.59,56.56
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,66.15,50.57
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,58.37,44.19
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,50.22,37.52
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,42.1,30.75
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,34.39,24.15
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,26.7,17.46
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,19.41,11.07
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,12.15,4.63
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,6.82,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,6.83,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,13.7,4.89
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,25.98,15.52
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,39.08,26.65
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,54.44,39.54
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,69.63,52.09
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,49.83,35.61
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,33.64,22.13
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,84.75,63.79
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,141.22,108.79
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,126.51,96.52
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,112.9,85.31
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,123.14,93.19
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,133.41,101.02
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,146.31,110.69
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,159.19,120.25
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,183.58,138.85
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,207.84,157.13
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,183.73,138.11
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,160.3,119.77
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,175.56,131.37
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,190.6,142.67
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,182.53,136.4
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,174.54,130.27
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,212.5,159.03
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,249.69,186.8
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,250.54,187.32
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,251.17,187.81
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,221.64,165.67
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,192.83,144.02
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,267.6,200.45
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,333.59,248.89
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,365.08,270.8
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,381.57,280.24
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,334.73,245.69
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,290.42,213.87
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,260.8,191.62
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,232.27,170.67
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,205.58,151.97
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,180.99,143.71
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,144.28,114.59
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,105.85,83.5
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,117.83,93.84
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,127.62,102.34
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,113.75,91.24
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,99.47,79.63
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,83.69,66.32
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,67.51,52.39
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,51.79,38.58
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,35.19,23.81
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,20.3,8.87
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,7.99,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,16.01,6.64
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,30.26,19.02
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,45.35,31.79
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,63.21,46.76
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,80.78,61.24
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,94.64,72.3
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,108.5,83.12
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,160.67,125.29
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,231.47,181.05
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,292.27,227.61
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,353.87,273.54
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,475.4,364.49
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,600.4,453.67
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,401.68,305.43
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,190.54,143.09
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,290.44,219.06
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,375.56,280.61
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,494.71,365.0
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,590.23,428.94
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,469.5,342.17
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,335.82,245.86
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,188.44,138.48
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,63.87,44.08
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,126.93,92.74
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,189.55,139.43
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,197.41,144.99
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,204.96,150.6
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,190.16,139.62
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,175.67,128.94
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,100.97,72.72
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,26.32,15.09
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,48.8,32.9
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,71.2,50.52
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,50.25,34.17
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,29.29,17.71
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,73.38,52.58
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,114.63,84.83
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,134.11,99.96
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,150.98,118.77
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,107.04,83.55
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,59.2,44.32
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,33.3,22.68
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,7.62,0.86
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,6.47,0.0
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,5.32,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.17,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,6.07,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,12.17,3.6
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,23.28,13.25
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,34.44,22.7
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,48.27,34.21
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,62.09,45.5
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,85.9,64.67
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,109.63,83.38
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,160.03,123.86
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,228.92,177.9
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,300.58,233.07
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,393.56,302.45
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,465.25,355.44
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,537.75,407.87
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,471.8,355.88
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,382.3,287.1
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,425.99,319.2
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,468.73,349.67
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,511.54,379.42
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,532.35,393.53
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,454.35,336.63
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,397.22,294.34
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,398.48,294.62
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,399.18,294.29
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,452.33,333.01
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,510.73,374.44
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,556.27,407.56
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,598.88,437.7
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,418.84,308.93
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,253.44,187.24
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,312.92,231.71
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,363.36,268.06
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,367.04,269.81
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,365.98,267.47
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,336.55,244.81
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,306.94,221.93
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,250.44,182.44
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,211.19,156.54
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,196.09,143.4
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,179.73,141.72
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,166.98,132.18
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,153.66,122.07
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,138.51,110.11
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,126.55,100.67
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,110.67,87.99
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,94.42,74.77
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,78.85,61.69
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,63.03,48.13
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,47.51,34.65
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,31.8,20.74
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,18.15,6.02
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,3.93,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,8.26,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,16.02,6.45
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,32.8,20.96
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,50.02,35.45
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,69.78,51.93
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,89.18,67.84
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,86.89,65.68
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,85.88,64.51
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,113.25,86.32
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,140.74,107.85
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,167.5,128.4
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,194.38,148.72
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,217.61,166.14
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,240.77,183.34
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,334.17,253.22
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,408.04,306.42
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,367.95,275.41
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,328.63,245.43
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,358.86,267.31
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,388.13,287.93
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,530.79,390.89
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,664.48,482.0
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,599.62,434.14
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,551.99,399.31
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,564.13,407.93
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,573.32,413.92
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,563.58,407.07
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,551.99,398.99
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,556.45,402.42
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,550.16,397.81
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,394.32,287.97
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,259.61,191.1
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,236.96,175.1
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,215.01,159.05
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,239.41,176.91
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,261.35,192.38
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,255.81,185.31
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,245.23,174.69
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,180.7,132.18
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,146.46,115.16
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,127.68,100.33
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,126.45,99.71
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,126.16,99.86
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,124.31,98.7
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,109.06,86.55
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,93.3,73.76
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,78.33,61.21
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,63.01,48.08
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,47.56,34.65
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,31.85,20.71
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,16.46,4.11
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,41.46,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,121.63,85.04
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,212.69,165.29
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,302.44,240.05
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,331.08,264.5
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,340.59,272.93
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,466.25,370.91
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,593.68,465.83
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,543.17,423.45
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,469.82,364.65
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,501.43,386.51
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,531.39,406.33
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,696.8,529.01
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,850.47,635.11
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,731.28,546.02
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,561.97,419.25
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,760.2,564.92
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,914.93,669.84
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,916.61,667.4
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,914.5,663.82
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,889.93,646.66
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,876.46,637.1
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,866.92,630.47
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,839.8,612.23
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,812.07,593.24
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,781.32,571.41
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,744.83,545.36
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,706.02,517.33
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,663.89,486.52
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,619.88,453.72
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,571.73,417.35
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,522.55,379.27
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,437.92,316.67
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,379.19,275.29
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,355.2,250.43
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,308.09,203.72
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,252.54,158.43
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,198.04,117.44
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,161.8,107.14
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,178.78,139.97
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,155.56,121.99
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,126.64,99.2
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,121.83,95.68
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,121.53,95.79
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,106.38,83.75
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,90.91,71.23
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,75.36,58.23
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,59.55,44.75
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,44.04,31.35
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,27.64,16.97
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,14.13,1.68
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,7.87,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,15.25,5.62
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,32.02,20.16
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,49.3,34.68
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,71.22,52.92
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,92.83,70.66
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,91.26,69.05
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,90.74,68.22
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,126.76,97.03
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,163.2,125.7
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,167.33,128.13
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,171.65,130.74
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,163.82,124.16
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,156.5,118.05
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,158.82,119.6
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,161.26,121.24
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,184.91,139.29
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,208.42,157.05
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,256.63,193.09
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,323.66,242.37
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,333.93,249.48
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,343.62,256.33
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,319.13,237.48
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,282.48,209.8
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,278.34,206.68
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,274.16,203.48
