Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,279.31,207.25
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,284.02,210.68
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,287.82,213.43
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,293.62,217.66
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,303.36,224.81
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,311.26,230.48
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,245.0,181.89
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,184.5,137.1
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,153.73,113.95
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,123.71,91.18
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,71.41,50.85
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,16.89,7.88
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,24.95,14.39
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,33.0,22.08
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,30.27,19.87
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,27.55,17.67
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,16.41,8.31
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,17.13,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,44.05,26.85
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,101.09,76.56
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,151.01,119.2
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,196.09,157.09
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,242.97,195.45
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,340.66,273.34
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,428.74,341.32
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,278.38,221.7
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,109.84,83.55
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,145.29,111.82
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,181.07,139.41
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,153.16,116.83
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,126.79,95.63
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,295.68,226.76
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,479.02,359.05
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,404.46,302.02
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,352.15,262.34
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,406.99,301.2
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,460.25,336.98
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,477.42,348.45
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,493.35,359.37
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,373.36,274.07
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,248.05,182.92
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,227.45,168.35
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,207.27,153.48
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,193.37,143.25
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,179.69,133.1
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,229.87,170.73
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,278.06,206.13
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,287.44,212.91
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,292.81,216.89
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,277.92,205.96
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,263.24,195.23
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,228.8,170.04
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,191.6,142.68
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,181.57,135.71
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,171.58,128.71
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,154.68,116.3
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,138.63,109.4
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,140.02,110.94
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,140.97,112.11
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,130.24,103.71
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,121.99,97.29
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,106.81,85.13
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,91.13,72.29
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,75.69,59.23
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,59.86,45.55
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,44.19,31.82
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,28.29,17.55
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,14.53,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,37.69,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,113.73,76.98
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,204.87,159.52
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,294.18,234.61
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,179.35,143.58
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,42.88,29.68
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,37.86,25.53
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,32.87,21.31
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,55.66,39.73
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,79.71,58.91
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,186.25,143.71
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,289.53,222.83
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,364.81,279.85
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,462.13,351.49
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,501.38,378.34
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,539.77,404.44
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,661.38,492.49
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,780.43,575.43
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,861.25,631.72
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,919.87,669.32
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,673.31,497.34
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,378.82,279.65
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,528.54,391.09
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,665.4,487.89
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,561.75,412.77
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,466.07,343.19
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,623.76,461.5
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,711.48,525.36
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,605.17,444.55
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,496.97,363.86
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,506.98,371.32
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,503.65,367.28
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,416.68,303.76
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,348.89,255.37
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,343.88,243.57
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,307.13,202.55
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,249.88,155.44
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,193.49,112.64
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,137.86,79.29
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,91.18,69.48
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,82.09,62.45
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,80.06,61.14
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,77.09,58.92
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,74.02,56.59
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,69.61,53.2
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,65.11,49.64
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,58.76,44.37
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,49.74,36.61
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,39.52,27.58
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,29.32,18.05
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,14.77,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,40.43,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,120.28,80.28
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,215.02,167.1
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,308.62,245.71
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,385.03,308.55
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,467.25,373.54
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,546.49,433.68
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,621.49,488.43
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,676.86,527.27
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,731.73,565.03
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,780.1,596.54
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,821.89,622.97
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,683.93,520.49
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,492.01,373.92
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,731.29,552.96
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,932.56,690.0
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,929.98,685.52
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,936.75,688.89
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,937.77,687.12
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,934.96,682.99
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,924.12,675.09
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,909.49,664.84
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,888.49,649.16
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,863.98,631.3
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,834.88,611.51
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,802.65,589.62
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,765.57,563.78
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,725.86,534.97
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,681.99,502.66
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,635.98,468.08
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,586.6,429.33
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,535.68,388.56
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,482.05,346.2
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,427.46,301.8
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,368.8,253.13
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,312.81,206.27
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,255.22,159.02
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,198.56,116.13
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,142.96,82.95
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,88.76,67.26
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,86.7,65.98
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,84.51,64.57
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,82.31,62.99
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,80.09,61.39
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,75.19,57.64
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,70.18,53.69
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,60.07,45.27
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,52.29,38.56
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,41.45,29.0
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,30.61,18.81
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,15.46,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,60.03,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,172.74,115.44
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,266.49,207.63
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,369.69,294.25
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,447.59,358.62
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,529.96,423.84
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,598.58,474.67
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,668.96,524.56
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,718.39,557.18
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,770.78,591.1
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,815.97,619.15
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,859.2,645.34
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,878.87,656.17
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,906.05,672.24
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,926.5,682.67
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,943.47,690.86
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,853.77,627.93
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,706.67,520.4
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,856.47,627.95
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,949.38,687.41
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,937.51,678.2
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,921.75,667.41
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,898.4,650.46
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,871.53,631.36
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,841.2,611.3
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,807.71,589.12
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,769.47,563.25
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,728.65,534.0
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,684.59,501.74
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,638.29,467.17
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,587.67,428.79
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,535.74,388.37
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,481.65,345.13
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,426.59,299.97
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,370.06,253.08
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,311.13,204.27
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,253.19,156.9
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,196.11,113.77
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,139.47,79.84
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,91.62,69.55
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,82.48,62.52
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,80.42,61.2
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,77.71,59.2
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,74.95,57.13
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,70.53,53.75
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,66.05,50.22
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,58.97,44.32
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.06,35.82
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.46,26.47
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,27.87,16.43
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.02,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,57.8,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,166.71,108.78
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,253.24,195.56
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,353.5,278.25
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,431.68,341.44
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,514.34,405.4
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,417.6,329.07
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,273.72,214.56
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,265.58,207.75
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,272.59,211.75
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,309.17,238.59
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,345.65,264.72
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,646.39,488.9
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,897.34,655.35
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,919.17,663.59
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,924.63,664.02
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,934.13,668.0
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,939.91,669.69
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,939.02,666.73
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,934.3,661.61
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,922.94,652.45
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,907.83,641.14
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,888.13,626.58
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,864.82,609.95
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,834.75,590.41
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,801.58,568.97
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,764.0,544.84
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,723.82,517.51
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,679.39,486.76
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,632.84,453.73
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,583.36,417.68
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,532.38,379.42
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,456.81,324.56
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,400.72,285.44
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,356.2,252.76
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,314.55,221.91
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,278.11,191.34
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,226.72,150.26
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,174.56,115.15
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,123.57,95.94
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,106.47,82.45
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,86.58,66.46
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,81.15,62.26
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,75.38,57.71
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,70.67,54.09
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,65.88,50.28
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,56.36,42.3
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,48.82,35.76
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,37.6,25.82
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,26.34,15.06
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.26,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,40.8,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,129.38,81.87
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,215.14,166.02
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,307.86,242.99
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,382.89,302.59
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,463.44,363.07
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,538.17,415.56
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,608.32,462.06
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,566.44,429.0
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,502.1,380.77
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,658.62,492.28
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,812.91,591.51
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,745.0,543.46
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,654.6,479.95
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,802.64,582.1
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,914.04,651.54
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,833.4,596.48
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,726.2,522.26
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,730.07,524.73
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,731.67,524.58
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,838.18,598.92
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,905.47,643.46
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,886.47,631.5
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,849.99,609.22
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,821.52,591.53
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,790.09,571.69
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,753.24,546.12
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,723.51,524.44
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,679.54,493.52
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,633.53,460.43
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,584.0,424.09
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,533.13,385.55
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,467.2,336.48
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,414.11,297.49
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,361.86,258.44
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,316.4,225.25
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,263.12,188.54
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,224.96,164.64
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,197.62,144.0
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,173.5,136.38
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,136.81,107.45
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,99.01,77.07
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,99.77,78.04
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,104.58,82.32
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,92.71,72.81
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,80.44,62.77
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,67.04,51.51
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,53.28,39.64
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,39.06,27.1
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,24.63,13.49
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,45.64,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,139.14,86.23
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,225.7,174.41
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,318.65,251.98
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,393.39,312.1
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,481.18,378.87
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,548.89,427.73
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,618.12,475.12
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,673.95,511.96
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,729.32,547.55
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,774.43,574.89
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,817.79,600.66
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,850.87,619.89
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,875.0,633.32
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,897.15,645.07
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,915.94,654.71
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,734.58,531.87
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,505.67,369.03
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,572.57,417.66
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,656.9,474.33
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,797.49,573.03
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,906.24,644.47
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,886.78,629.89
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,849.96,605.74
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,821.08,587.94
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,789.25,568.01
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,752.39,543.36
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,722.83,522.61
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,678.52,491.33
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,632.2,457.98
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,582.52,421.59
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,531.72,383.23
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,451.05,323.91
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,390.28,280.9
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,363.29,254.76
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,313.22,207.4
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,256.84,162.04
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,195.31,115.9
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,139.9,82.24
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,93.03,71.28
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,90.87,69.97
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,88.59,68.5
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,84.69,65.53
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,80.63,62.38
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,75.09,58.05
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,66.67,51.16
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,58.02,43.77
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.25,36.05
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.07,25.26
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,24.8,13.16
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,38.93,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,123.18,73.68
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,208.87,161.91
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,298.64,238.04
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,373.68,299.83
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,454.2,363.22
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,397.04,316.64
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,328.21,260.1
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,358.11,282.33
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,386.69,302.74
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,604.65,468.01
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,804.51,608.21
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,708.64,535.69
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,590.39,446.19
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,759.04,569.48
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,909.82,670.25
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,921.5,675.75
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,929.53,680.13
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,931.71,679.81
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,930.05,677.15
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,919.99,670.14
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,906.16,660.83
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,747.88,549.15
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,563.94,414.31
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,707.18,522.46
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,798.6,590.2
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,762.32,562.72
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,723.16,533.66
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,678.74,502.18
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,632.32,468.39
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,582.82,430.68
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,528.95,388.69
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,477.4,346.95
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,422.65,301.73
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,367.15,255.44
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,313.76,210.69
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,252.0,160.23
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,195.94,117.43
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,162.74,106.97
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,161.91,127.43
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,124.52,97.64
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,88.66,68.62
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,84.72,65.63
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,80.62,62.44
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,75.09,58.1
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,66.56,51.09
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,57.88,43.74
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,49.11,36.05
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,36.26,24.63
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,23.3,11.61
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,12.2,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,38.38,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,109.89,63.01
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,211.65,164.46
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,306.31,245.29
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,269.22,217.39
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,221.59,178.35
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,155.48,123.46
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,91.74,69.39
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,178.32,139.62
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,257.03,201.55
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,170.66,131.91
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,83.4,61.17
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,157.86,120.14
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,235.26,179.97
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,232.66,176.88
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,230.29,174.18
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,185.6,139.53
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,143.07,106.44
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,293.49,221.41
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,434.14,324.41
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,528.75,393.19
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,598.87,443.43
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,661.24,488.28
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,700.92,516.91
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,543.17,402.64
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,397.23,294.42
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,597.15,447.1
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,721.46,538.7
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,495.9,371.61
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,272.13,202.11
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,281.44,209.58
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,285.88,212.89
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,336.16,249.56
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,372.12,273.8
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,353.87,252.35
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,306.25,203.95
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,248.07,155.85
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,190.85,111.97
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,136.31,79.0
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,83.75,64.11
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,95.71,74.43
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,126.48,100.38
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,91.05,71.21
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,52.93,39.38
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,44.42,32.36
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,35.93,25.22
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,27.85,18.24
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,19.8,11.2
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,12.92,5.13
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.06,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.15,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,44.38,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,133.17,74.06
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,225.37,174.99
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,321.63,257.15
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,265.92,214.31
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,196.82,157.35
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,267.59,215.1
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,342.03,273.79
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,337.55,267.38
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,329.07,257.95
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,382.43,297.9
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,436.17,337.07
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,566.17,434.13
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,677.29,514.42
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,723.68,543.61
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,746.51,556.93
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,769.82,571.97
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,790.55,585.21
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,791.0,582.98
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,788.63,579.08
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,743.79,546.53
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,715.98,525.46
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,671.77,492.36
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,613.4,449.67
