Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,368.1,253.26
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,309.65,204.37
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,249.65,155.42
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,190.86,110.76
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,132.82,75.22
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,83.39,63.44
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,97.44,75.43
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,118.34,93.07
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,105.74,82.95
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,92.62,72.3
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,79.41,61.52
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,65.78,50.11
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,51.9,38.17
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,37.73,25.72
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,23.81,12.22
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,10.23,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,31.06,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,95.93,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,211.45,158.15
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,322.1,251.35
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,355.04,279.32
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,385.93,303.9
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,367.21,288.84
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,360.73,281.93
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,241.08,188.47
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,107.17,80.47
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,54.15,38.14
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,7.64,0.53
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,330.2,257.48
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,649.38,485.32
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,817.43,600.31
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,946.1,682.84
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,956.82,688.11
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,963.77,692.49
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,962.88,691.3
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,943.45,678.39
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,932.12,671.65
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,917.1,662.5
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,897.99,650.72
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,875.16,636.53
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,844.66,616.85
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,811.06,595.06
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,772.6,570.16
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,731.55,541.43
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,686.32,508.82
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,639.03,473.9
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,588.08,435.34
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,535.74,394.56
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,480.56,350.33
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,424.67,304.27
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,359.87,254.58
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,313.39,221.26
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,260.01,172.15
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,187.73,109.41
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,146.07,91.6
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,132.53,104.4
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,129.73,102.69
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,121.58,96.52
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,92.6,72.7
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,64.61,49.37
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,58.97,44.77
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,53.28,39.93
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,45.24,32.77
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,34.84,23.36
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,21.96,10.34
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,9.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,72.24,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,191.87,145.6
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,292.35,235.0
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,375.31,305.21
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,464.7,377.36
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,535.85,431.05
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,618.83,490.37
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,679.32,531.34
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,739.45,570.65
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,786.48,599.81
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,831.71,627.09
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,867.14,647.16
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,899.89,665.19
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,924.15,677.42
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,945.11,687.49
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,948.82,688.3
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,957.11,692.41
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,958.07,690.52
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,955.16,686.39
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,944.09,678.6
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,929.25,668.6
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,904.2,650.84
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,889.92,640.26
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,858.69,619.94
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,824.26,597.62
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,785.21,570.99
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,743.4,541.09
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,696.9,507.81
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,648.24,472.26
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,596.35,433.72
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,542.84,392.82
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,486.57,348.61
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,429.44,302.39
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,370.7,254.06
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,309.55,203.53
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,249.2,154.21
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,190.0,109.24
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,131.44,73.62
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,81.7,61.79
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,72.88,54.96
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,70.22,53.09
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,65.95,49.83
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,61.56,46.41
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,56.09,41.95
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,50.58,37.29
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,42.45,30.17
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,34.29,22.72
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.25,8.37
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,8.65,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.08,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,104.19,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,220.4,165.62
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,332.18,263.56
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,420.04,334.77
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,513.24,405.07
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,584.28,452.73
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,656.82,497.82
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,714.95,534.73
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,772.54,570.24
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,817.5,595.39
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,860.43,618.77
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,887.87,632.3
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,918.88,648.11
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,777.54,553.91
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,582.85,419.53
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,802.98,571.95
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,975.32,677.43
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,974.19,672.92
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,969.14,668.68
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,941.99,652.6
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,926.2,643.69
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,904.96,631.31
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,880.26,616.82
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,849.67,598.6
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,816.04,578.35
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,776.85,552.84
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,735.21,524.26
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,689.49,492.9
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,647.61,463.13
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,595.28,426.18
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,541.8,387.06
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,485.64,345.05
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,428.96,301.0
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,370.14,253.54
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,311.96,205.84
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,253.17,158.4
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,190.12,110.91
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,133.14,76.38
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,85.59,64.97
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,82.83,63.14
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,79.98,61.16
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,76.08,58.14
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,72.15,55.03
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,65.35,49.62
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,55.47,41.38
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.37,32.58
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,35.25,23.42
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,20.73,7.74
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.29,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,20.05,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,177.89,131.39
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,304.4,240.44
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,389.68,310.64
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,488.58,387.48
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,446.81,352.51
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,380.56,298.81
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,567.21,440.36
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,757.61,571.32
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,674.65,507.82
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,567.55,426.96
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,597.88,445.99
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,626.68,462.35
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,656.09,479.49
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,683.88,495.21
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,695.72,499.85
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,705.1,503.0
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,713.8,506.59
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,720.51,508.89
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,852.08,596.49
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,922.83,639.33
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,862.4,598.87
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,774.08,539.06
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,812.41,569.46
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,814.31,574.14
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,774.97,550.89
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,733.14,524.27
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,548.31,395.71
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,362.04,262.22
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,399.69,290.4
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,422.34,305.9
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,442.8,317.98
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,425.23,298.51
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,366.81,251.17
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,310.08,204.76
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,253.97,166.3
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,221.91,149.91
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,158.86,102.08
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,86.62,65.84
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,83.59,63.82
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,80.46,61.6
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,76.59,58.6
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,72.7,55.52
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,63.21,47.73
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,55.89,41.53
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.15,32.19
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,34.36,22.46
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.37,4.41
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,18.67,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,173.31,126.79
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,295.45,233.18
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,379.92,303.39
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,471.12,375.5
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,551.33,435.11
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,626.78,488.46
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,686.62,528.52
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,746.11,567.04
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,792.22,595.25
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,836.52,621.7
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,700.6,524.51
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,517.2,389.01
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,528.11,395.71
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,537.56,400.28
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,769.22,567.78
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,953.34,689.99
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,778.6,567.36
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,560.8,409.82
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,769.48,562.01
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,922.61,665.64
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,749.46,543.92
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,549.98,399.54
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,406.29,298.01
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,275.03,201.82
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,546.95,406.01
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,732.84,537.19
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,601.73,439.95
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,474.89,346.73
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,526.4,385.35
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,534.88,389.32
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,479.03,344.99
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,422.68,299.31
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,346.12,243.36
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,296.99,211.38
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,255.71,170.67
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,190.27,111.43
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,132.32,75.62
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,76.28,57.47
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,73.43,55.49
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,70.48,53.38
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,65.34,49.27
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,60.0,44.93
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,54.13,40.11
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,48.21,35.07
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,39.25,27.23
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,30.21,18.97
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.92,1.65
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,23.15,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,125.04,89.88
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,204.35,160.7
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,280.96,224.83
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,362.05,290.07
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,433.11,344.41
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,527.12,412.82
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,588.0,455.45
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,649.39,497.26
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,700.95,531.07
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,751.73,563.61
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,789.89,586.83
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,826.06,608.46
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,728.03,535.58
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,579.76,428.27
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,764.18,559.59
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,910.43,658.45
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,753.62,546.15
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,565.46,411.47
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,750.18,544.38
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,891.81,641.51
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,871.92,626.93
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,848.89,611.54
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,820.68,592.38
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,789.69,571.22
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,753.27,545.33
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,714.62,517.6
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,671.29,487.0
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,626.54,454.77
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,577.73,419.12
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,528.12,381.92
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,442.54,319.72
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,374.52,271.12
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,333.46,239.84
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,294.01,209.53
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,260.17,176.78
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,208.75,131.17
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,154.45,97.09
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,109.84,84.51
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,112.99,87.6
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,118.93,92.94
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,101.48,79.06
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,80.8,62.26
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,71.07,54.28
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,61.12,45.84
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,47.08,33.68
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,32.62,20.78
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,16.62,0.37
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,53.54,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,198.57,143.72
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,307.69,241.93
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,392.27,312.16
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,491.2,389.44
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,307.32,245.51
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,87.36,65.11
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,135.56,104.08
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,202.88,156.58
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,545.21,421.51
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,850.09,630.89
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,884.33,647.31
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,909.27,660.07
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,931.25,670.96
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,949.78,679.66
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,960.59,684.39
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,967.64,686.94
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,834.26,596.85
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,677.88,486.22
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,822.19,588.94
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,933.6,661.08
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,900.5,637.34
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,878.29,622.03
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,730.42,521.6
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,552.73,396.18
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,673.34,483.92
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,732.33,525.62
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,687.04,493.26
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,639.75,459.58
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,588.54,422.24
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,538.39,384.44
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,481.75,341.8
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,424.59,297.18
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,365.74,249.64
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,308.23,202.56
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,249.47,155.2
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,186.76,108.11
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,129.82,73.6
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,82.24,61.81
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,78.98,59.56
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,75.61,57.14
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,70.92,53.57
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,66.1,49.81
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,59.4,44.32
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,52.62,38.54
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,39.49,27.19
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,28.86,17.5
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.48,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,63.83,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,209.76,150.74
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,319.75,251.29
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,412.1,327.13
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,507.04,400.41
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,578.36,451.11
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,651.23,500.12
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,710.6,537.45
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,769.53,572.69
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,812.91,596.0
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,854.21,617.04
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,888.5,631.88
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,913.65,640.24
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,704.95,500.29
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,418.46,300.22
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,432.49,311.81
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,446.02,320.37
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,741.38,521.94
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,958.99,653.02
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,947.01,644.1
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,931.29,636.41
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,909.58,623.84
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,884.35,609.1
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,852.68,590.71
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,817.94,570.31
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,732.65,513.1
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,644.97,453.56
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,655.28,463.47
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,642.31,455.83
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,590.23,419.27
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,536.85,380.67
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,480.7,338.41
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,424.2,294.44
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,366.27,248.57
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,306.47,200.96
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,251.84,163.22
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,214.42,141.89
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,156.7,99.72
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,91.09,68.94
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,87.55,66.54
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,83.88,63.93
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,78.47,59.68
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,70.13,52.92
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,61.89,46.17
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,53.55,39.09
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,41.46,28.63
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,29.26,17.53
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,14.75,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,35.27,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,174.36,122.6
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,273.97,213.97
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,360.82,286.04
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,454.56,360.16
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,530.19,417.28
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,618.36,480.75
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,679.8,521.66
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,740.91,560.94
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,789.36,590.65
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,836.1,618.58
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,871.86,639.1
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,904.93,657.6
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,927.94,668.57
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,939.68,672.4
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,950.33,676.51
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,957.28,678.35
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,957.43,674.71
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,953.76,668.88
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,942.84,660.1
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,928.17,649.2
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,899.85,628.74
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,882.56,615.41
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,850.99,594.45
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,816.35,571.76
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,777.16,545.1
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,735.32,515.47
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,668.46,467.82
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,594.79,416.29
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,577.59,404.97
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,536.43,375.11
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,480.52,333.38
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,423.97,289.85
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,363.36,242.57
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,304.62,195.71
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,244.72,148.78
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,186.24,105.78
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,125.55,69.68
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,81.16,60.86
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,74.55,55.91
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,67.51,50.46
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,63.43,47.27
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,59.31,43.95
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,53.02,38.79
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,46.7,33.38
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,37.25,25.12
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,25.97,14.72
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,12.98,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,45.57,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,201.34,140.83
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,325.85,254.68
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,418.74,331.42
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,517.64,408.03
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,596.11,464.81
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,676.86,520.42
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,735.64,558.1
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,793.89,593.97
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,834.02,616.83
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,877.48,641.43
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,911.12,658.54
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,941.75,673.43
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,962.4,681.78
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,979.48,687.91
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,975.13,682.96
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,980.48,684.4
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,978.39,680.63
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,972.43,674.76
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,959.71,667.01
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,943.18,657.09
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,920.57,642.74
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,894.38,626.17
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,862.18,606.55
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,826.83,584.82
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,786.89,560.35
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,744.25,532.64
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,697.39,500.36
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,648.43,465.72
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,595.72,426.56
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,541.59,385.28
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,484.35,341.91
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,426.45,296.51
