Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,138.02,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,354.68,271.09
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,464.42,374.87
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,582.33,470.85
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,668.29,536.6
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,749.53,595.25
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,813.77,636.6
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,876.96,674.6
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,926.4,700.44
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,973.47,723.34
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,1007.87,739.85
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,1026.12,745.99
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,1046.18,753.5
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,1062.49,758.64
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,1069.81,757.77
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,1073.01,754.59
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,1068.87,748.3
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,1060.54,739.81
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,1044.06,729.27
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,1023.53,716.55
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,997.58,700.34
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,967.79,681.83
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,931.28,659.56
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,891.42,635.14
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,846.35,606.83
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,798.46,576.15
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,746.13,540.48
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,691.6,502.28
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,633.24,460.66
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,573.43,416.36
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,511.05,368.44
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,448.07,318.21
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,383.17,264.96
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,318.64,210.95
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,252.81,156.94
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,183.92,103.96
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,120.05,64.08
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,64.76,49.25
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,60.9,46.41
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,57.02,43.39
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,51.67,38.89
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,42.74,31.14
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,35.13,24.34
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,27.61,17.14
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,13.48,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,126.5,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,330.18,247.42
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,440.19,350.56
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,558.56,444.67
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,641.9,506.49
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,727.51,566.19
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,784.9,600.82
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,848.35,637.47
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,897.07,663.29
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,943.54,686.71
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,976.31,706.45
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,1005.84,724.2
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,1013.94,727.14
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,1031.2,736.02
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,1037.98,737.94
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,1040.81,737.71
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,1036.93,734.43
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,1029.0,728.83
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,1013.67,719.44
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,994.39,707.76
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,968.59,691.34
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,939.06,672.56
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,903.59,650.65
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,864.86,626.51
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,821.01,597.58
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,774.42,566.44
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,723.48,530.63
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,670.42,492.37
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,613.6,449.67
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,555.39,404.68
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,494.68,357.77
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,433.43,308.69
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,370.07,256.28
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,307.96,204.12
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,241.36,149.2
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,179.5,101.47
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,118.02,63.15
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,64.7,48.61
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,60.95,45.86
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,57.17,42.96
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,47.55,34.87
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,42.28,30.3
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,34.38,23.32
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,26.56,15.87
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,13.03,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,105.6,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,285.16,208.2
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,396.61,313.55
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,516.29,410.08
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,606.53,479.09
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,699.47,546.53
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,763.29,590.67
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,820.43,628.69
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,871.78,662.03
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,921.05,693.29
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,702.65,537.69
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,426.68,327.64
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,444.88,340.65
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,462.2,351.64
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,772.95,581.06
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,1019.4,741.88
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,1015.83,735.16
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,1008.3,728.34
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,993.34,718.01
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,974.55,705.41
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,948.71,686.97
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,919.35,666.43
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,884.83,643.57
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,847.17,618.64
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,804.89,589.65
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,759.95,558.25
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,710.04,522.39
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,658.15,484.31
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,602.93,441.97
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,546.4,397.64
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,486.57,351.23
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,426.38,302.98
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,364.82,251.89
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,301.23,198.72
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,238.56,147.1
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,177.8,100.47
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,118.17,63.54
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,66.46,49.66
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,62.43,46.7
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,53.87,39.81
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,48.66,35.49
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,43.5,31.01
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,35.34,23.84
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,27.24,16.06
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,13.44,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,23.72,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,76.72,51.78
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,135.36,105.59
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,193.99,155.45
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,242.37,195.34
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,291.41,234.36
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,333.8,266.3
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,376.24,297.07
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,374.51,292.57
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,370.43,286.56
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,394.45,302.87
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,417.65,318.15
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,526.74,397.86
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,661.05,490.3
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,700.18,515.45
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,737.26,539.91
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,885.43,640.87
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,983.48,701.25
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,956.09,683.47
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,938.72,673.42
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,915.02,658.39
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,887.96,641.12
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,855.01,620.68
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,819.1,598.13
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,719.29,527.14
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,596.6,438.41
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,589.57,434.29
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,565.75,417.31
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,499.49,368.58
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,434.42,320.56
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,389.4,287.1
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,346.42,254.48
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,334.43,238.84
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,293.55,197.52
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,233.31,153.62
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,186.85,124.1
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,140.34,97.33
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,115.73,91.22
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,101.54,79.88
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,86.92,67.93
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,71.81,55.17
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,56.3,41.84
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,41.12,28.69
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,25.32,14.38
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,12.92,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,85.32,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,243.45,172.09
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,351.12,277.05
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,469.01,371.66
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,547.77,432.03
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,628.53,490.72
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,694.57,536.05
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,760.47,579.5
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,460.77,361.75
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,87.03,64.55
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,87.51,65.14
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,88.26,65.39
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,126.1,95.0
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,164.7,124.52
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,430.02,327.56
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,677.26,499.35
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,850.99,615.01
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,977.34,690.42
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,963.8,678.83
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,946.53,666.93
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,856.04,608.44
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,751.38,536.55
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,717.1,513.77
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,682.04,489.58
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,728.05,523.58
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,736.34,531.26
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,639.09,461.74
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,529.13,384.17
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,550.59,399.96
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,532.75,385.28
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,474.26,340.44
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,415.57,294.11
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,354.94,244.97
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,295.07,195.48
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,234.87,146.41
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,176.76,101.99
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,119.52,66.35
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,64.15,48.16
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,60.18,45.14
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,56.19,41.94
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,50.44,37.12
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,44.71,32.1
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,35.48,23.96
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,26.27,14.85
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,12.59,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,88.58,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,248.46,173.42
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,360.92,287.14
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,481.83,386.36
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,570.14,456.09
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,661.07,524.36
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,726.5,571.25
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,791.76,616.42
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,841.84,648.54
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,883.97,674.39
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,701.1,540.73
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,462.36,357.19
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,450.07,345.6
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,436.72,332.48
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,453.95,344.41
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,470.29,355.56
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,760.66,571.06
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,981.42,718.33
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,822.29,606.63
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,633.84,468.19
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,799.22,589.41
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,901.68,657.86
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,868.3,634.61
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,831.83,610.22
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,676.91,500.02
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,504.99,373.5
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,506.2,375.01
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,491.15,363.98
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,361.1,267.85
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,249.68,184.71
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,307.7,227.37
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,346.0,252.47
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,305.1,219.92
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,264.37,187.33
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,232.61,153.35
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,175.47,100.0
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,116.94,63.31
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,65.35,48.82
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,56.61,41.8
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,52.8,38.76
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,47.26,34.12
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,41.75,29.31
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,33.18,21.76
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,24.68,13.12
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,11.8,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,82.06,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,233.76,157.86
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,349.18,275.79
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,476.86,380.48
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,571.75,455.59
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,669.4,529.34
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,736.02,576.85
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,802.44,622.53
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,856.81,658.51
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,903.77,688.57
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,938.19,708.29
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,969.56,725.7
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,993.75,738.4
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,1001.2,740.0
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,1009.4,742.08
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,1013.77,741.77
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,1011.84,737.85
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,1005.96,731.59
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,990.39,718.93
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,971.03,704.08
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,947.63,686.79
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,920.5,667.25
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,885.72,644.38
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,847.79,619.39
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,805.21,591.18
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,759.93,560.73
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,709.67,524.31
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,657.42,485.63
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,601.69,442.69
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,544.75,397.8
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,485.03,351.1
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,424.95,302.56
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,362.93,250.8
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,301.44,198.83
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,235.41,144.68
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,174.12,97.44
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,114.26,59.89
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,60.78,45.04
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,56.9,42.05
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,53.01,38.92
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,43.94,31.32
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,38.98,26.97
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,31.02,19.93
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,23.19,11.59
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,11.02,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,74.45,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,216.72,141.99
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,332.51,262.87
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,457.37,366.59
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,557.01,446.06
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,659.61,524.15
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,726.39,572.13
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,792.97,618.22
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,850.42,655.48
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,900.83,686.81
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,760.59,584.31
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,589.1,452.94
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,822.76,624.6
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,1000.17,742.19
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,1008.88,745.29
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,1013.75,747.14
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,1011.29,742.79
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,1004.9,736.09
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,990.37,724.24
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,972.0,710.1
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,946.1,691.17
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,916.7,670.09
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,882.56,646.99
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,845.25,621.78
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,802.9,593.36
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,757.89,562.62
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,707.92,525.76
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,655.98,486.79
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,600.71,443.84
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,544.14,398.91
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,484.92,352.3
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,425.29,303.84
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,363.22,251.89
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,299.57,198.29
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,236.93,146.34
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,176.32,99.47
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,116.96,62.17
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,63.56,47.15
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,59.4,44.04
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,50.96,37.21
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,45.29,32.44
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,39.65,27.5
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,30.94,19.8
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,22.31,10.45
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,10.62,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,27.54,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,81.45,47.99
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,151.45,117.47
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,235.53,188.87
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,297.3,240.72
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,361.48,292.89
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,405.18,326.48
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,448.22,358.55
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,483.81,383.89
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,517.89,407.6
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,744.95,578.48
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,959.03,725.29
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,982.94,736.88
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,1003.29,747.26
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,805.53,607.12
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,558.7,422.1
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,668.68,502.7
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,772.46,574.95
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,687.78,512.23
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,625.8,465.49
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,671.96,499.22
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,730.25,539.7
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,705.03,521.03
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,678.17,501.58
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,586.81,434.42
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,516.77,381.89
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,513.25,379.88
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,504.58,373.42
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,456.91,337.9
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,411.92,304.15
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,410.61,301.1
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,387.62,279.71
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,334.93,236.82
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,282.82,193.98
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,216.61,147.82
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,173.67,122.31
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,132.12,84.21
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,61.1,45.31
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,56.95,42.2
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,52.79,38.91
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,47.21,34.19
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,41.72,29.32
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,32.35,20.94
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,23.05,10.34
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,11.02,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,73.49,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,209.65,125.65
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,330.02,258.51
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,457.7,364.05
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,361.13,290.89
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,257.98,207.05
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,526.17,420.76
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,782.11,605.65
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,669.41,520.91
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,531.84,414.64
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,745.44,572.43
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,945.32,705.91
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,967.69,715.95
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,986.57,725.14
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,995.23,729.17
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,986.75,722.23
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,889.7,655.59
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,736.17,545.1
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,707.96,524.81
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,678.89,503.13
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,685.25,507.07
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,688.51,508.59
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,660.52,488.33
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,631.88,467.7
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,611.31,453.25
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,588.63,437.05
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,574.56,426.66
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,545.53,405.34
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,502.73,373.26
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,460.09,340.75
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,415.98,307.06
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,371.64,272.28
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,313.44,226.93
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,265.31,189.34
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,221.13,154.7
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,179.53,123.34
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,139.87,96.06
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,102.84,80.67
