Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,421.4,304.36
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,358.63,252.12
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,298.15,201.02
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,236.62,149.96
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,177.54,103.45
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,119.86,65.11
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,61.89,46.67
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,51.95,38.55
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,47.61,34.95
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,41.09,29.23
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,34.64,23.33
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,24.25,13.24
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,13.38,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,7.08,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,135.75,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,287.96,215.65
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,425.99,336.87
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,527.02,417.15
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,631.52,495.54
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,702.39,545.92
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,773.34,594.12
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,829.46,630.17
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,877.49,659.74
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,914.37,679.92
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,948.34,697.79
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,972.14,708.17
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,992.46,716.35
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,1001.95,718.36
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,1007.64,718.24
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,993.09,706.59
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,987.89,701.22
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,974.65,693.09
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,957.69,682.83
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,936.27,668.52
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,911.07,651.92
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,877.78,631.47
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,841.37,608.91
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,800.06,582.26
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,756.01,553.41
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,706.51,519.01
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,655.09,482.29
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,600.46,442.36
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,544.47,399.98
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,485.54,353.73
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,426.26,305.66
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,364.43,254.39
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,301.09,201.12
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,238.81,149.48
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,178.65,102.14
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,118.92,62.35
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,62.91,47.32
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,51.72,38.18
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,47.26,34.48
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,37.66,26.25
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,31.79,20.91
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,21.99,11.25
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,11.8,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,178.17,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,374.32,275.44
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,517.74,402.25
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,611.13,474.95
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,700.73,540.33
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,767.94,590.35
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,834.55,637.99
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,882.43,670.58
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,928.14,700.69
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,961.05,720.04
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,990.86,737.19
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,995.8,738.51
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,1009.57,745.95
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,1016.09,747.58
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,1018.8,746.97
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,1013.01,741.07
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,1003.4,732.97
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,986.87,721.55
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,966.65,707.94
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,939.92,688.83
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,909.86,667.71
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,874.51,644.46
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,836.23,619.2
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,792.88,589.53
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,747.19,557.95
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,697.39,521.72
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,645.85,483.43
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,590.24,440.53
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,533.83,395.96
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,410.13,303.41
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,309.71,229.61
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,273.65,201.23
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,237.96,172.54
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,221.29,149.14
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,175.04,101.77
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,118.04,63.62
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,65.6,42.41
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,49.63,36.58
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,45.24,32.92
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,39.05,27.46
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,32.98,21.85
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,22.58,11.41
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,11.8,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,76.12,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,262.46,191.22
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,397.24,314.9
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,500.59,399.77
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,607.55,483.3
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,678.55,535.93
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,749.78,586.48
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,807.08,624.25
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,856.8,655.51
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,675.36,523.4
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,439.65,341.83
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,495.2,383.73
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,574.76,440.53
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,791.69,600.2
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,984.17,728.28
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,784.2,588.17
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,541.7,408.54
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,542.07,408.74
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,541.38,407.07
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,605.03,452.47
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,642.06,478.37
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,580.8,433.05
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,505.79,378.22
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,651.82,488.6
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,732.36,548.72
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,683.94,512.74
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,633.8,475.4
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,580.24,434.54
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,525.88,391.9
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,469.39,346.38
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,410.97,298.16
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,350.65,247.51
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,291.46,197.05
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,231.81,147.25
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,174.6,101.89
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,118.69,64.39
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,63.17,39.88
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,50.51,37.08
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,45.81,33.08
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,39.63,27.65
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,33.62,22.09
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,22.48,10.8
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,11.02,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,24.63,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,173.94,123.1
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,300.67,238.74
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,400.16,322.57
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,505.82,407.04
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,580.77,464.16
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,657.46,520.26
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,435.81,348.92
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,163.6,127.5
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,364.89,289.7
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,550.86,430.72
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,325.4,255.72
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,99.86,74.21
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,258.4,200.21
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,433.6,332.15
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,457.24,347.97
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,479.65,363.32
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,504.93,381.7
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,528.25,398.5
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,462.94,348.47
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,381.34,286.72
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,478.92,360.58
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,565.83,424.02
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,373.18,281.8
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,188.35,140.69
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,314.24,237.9
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,404.36,304.83
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,310.9,234.25
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,219.99,165.43
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,273.37,206.13
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,310.51,232.19
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,257.05,190.82
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,214.93,158.64
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,208.92,145.7
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,179.87,113.8
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,127.13,77.99
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,84.27,58.43
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,70.19,54.02
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,62.77,47.7
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,51.62,37.96
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,40.05,27.56
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,24.36,11.88
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,17.42,6.79
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,32.49,20.65
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,53.26,38.17
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,72.84,54.55
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,95.31,73.34
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,117.66,91.75
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,137.09,107.46
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,156.62,123.04
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,183.09,144.1
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,231.88,182.37
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,185.72,144.63
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,163.41,125.9
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,124.11,94.48
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,88.57,65.92
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,99.06,74.05
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,109.53,82.05
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,245.98,189.37
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,373.76,285.2
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,382.23,289.98
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,389.82,294.74
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,334.26,252.75
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,282.2,213.3
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,423.8,321.56
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,547.65,410.88
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,492.67,369.59
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,441.47,332.04
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,282.01,214.1
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,137.84,103.69
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,72.87,52.97
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.17,1.8
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,59.18,42.39
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,108.05,81.62
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,154.25,111.4
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,171.44,116.8
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,128.45,85.84
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,89.61,64.37
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,72.72,56.83
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,61.07,46.83
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,47.94,35.31
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,34.67,23.41
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,21.88,9.84
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,9.44,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,10.26,1.56
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,17.52,8.67
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,27.11,16.94
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,36.73,25.16
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,47.4,34.2
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,58.6,43.56
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,60.52,45.07
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,62.82,46.86
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,92.46,71.19
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,122.85,95.79
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,66.16,49.05
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,19.89,10.81
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,39.52,26.96
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,59.25,43.04
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,116.09,88.93
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,176.72,136.77
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,135.62,103.85
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,97.22,73.07
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,156.77,120.44
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,217.38,167.42
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,169.69,129.89
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,124.69,94.38
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,133.0,101.08
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,141.13,107.55
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,131.73,100.18
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,122.6,93.06
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,128.91,98.23
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,135.01,103.21
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,150.12,115.36
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,163.76,126.2
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,136.58,104.92
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,111.03,84.96
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,83.4,63.0
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,56.03,40.86
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,48.28,34.58
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,40.56,28.23
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,32.85,23.07
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,25.16,16.33
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,18.27,10.16
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,11.39,3.97
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,6.06,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.13,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.27,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,3.78,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,6.83,0.12
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,8.36,1.42
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,9.89,2.69
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,11.42,3.95
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,8.76,1.69
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.1,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,6.87,0.06
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,7.64,0.68
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,8.41,1.29
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,9.18,1.9
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,9.57,2.19
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,9.96,2.48
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,195.02,152.74
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,397.01,307.55
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,342.97,264.71
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,291.98,224.99
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,291.59,224.79
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,290.94,224.23
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,273.57,210.4
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,256.94,197.24
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,165.77,126.68
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,93.04,69.28
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,238.93,185.35
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,356.24,273.98
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,346.05,265.06
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,322.86,245.83
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,275.25,207.84
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,232.24,173.58
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,201.09,146.22
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,166.1,116.12
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,129.17,89.82
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,96.62,71.12
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,78.28,62.08
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,65.09,50.65
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,50.53,37.76
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,35.73,24.36
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,20.86,8.1
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.36,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,10.65,1.38
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,19.07,10.03
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,29.82,19.43
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,41.8,29.76
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,55.14,41.09
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,68.31,52.08
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,162.0,131.14
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,247.67,201.21
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,269.27,217.72
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,290.53,233.94
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,517.84,415.02
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,723.84,568.75
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,454.52,361.14
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,152.39,117.87
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,160.53,124.48
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,168.63,130.54
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,147.76,113.7
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,127.97,97.75
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,426.79,336.15
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,663.48,511.74
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,406.94,317.36
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,130.63,99.0
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,69.43,50.57
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,11.5,3.72
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,51.18,36.0
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,91.46,68.48
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,60.82,43.86
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,30.67,19.45
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,22.58,12.92
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,14.52,6.35
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,31.0,19.99
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,47.55,33.7
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,52.17,37.69
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,56.81,41.72
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,49.45,35.71
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,42.1,29.64
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,34.39,24.45
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,26.7,17.64
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,19.42,11.11
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,12.16,4.56
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,6.82,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,52.55,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,232.21,140.81
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,380.27,302.02
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,480.83,388.01
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,585.4,472.21
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,658.17,527.69
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,731.37,580.85
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,412.24,336.42
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,29.02,18.5
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,44.44,31.38
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,59.93,44.06
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,64.99,47.98
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,70.21,52.01
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,46.07,32.2
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,22.21,12.61
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,66.25,48.41
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,114.09,86.59
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,96.19,72.13
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,79.05,58.36
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,72.54,53.0
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,66.33,47.9
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,90.74,67.4
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,115.67,87.17
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,88.55,65.5
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,62.42,44.62
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,89.58,66.34
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,117.07,88.18
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,137.2,104.18
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,156.63,119.57
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,134.87,102.79
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,114.0,86.64
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,231.16,172.07
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,289.49,203.13
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,189.97,132.86
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,128.03,96.8
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,117.96,79.13
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,74.25,47.58
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,56.17,43.08
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,50.66,38.23
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,42.08,30.42
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.23,20.39
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,15.67,3.53
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,3.93,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,19.42,5.62
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,37.47,24.85
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,67.42,50.94
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,109.67,87.03
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,138.03,111.25
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,166.37,135.0
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,124.11,99.18
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,101.25,79.22
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,105.76,82.76
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,110.63,86.54
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,94.3,72.74
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,79.75,60.49
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,126.19,98.47
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,174.27,137.1
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,173.39,136.07
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,172.77,135.38
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,166.3,130.0
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,160.18,124.94
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,177.2,138.35
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,193.88,151.37
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,188.97,147.36
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,184.23,143.58
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,170.32,132.51
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,156.92,121.85
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,152.09,118.07
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,147.41,114.41
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,146.15,113.54
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,144.77,112.6
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,120.51,93.21
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,97.04,74.37
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,148.01,114.96
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,187.47,144.9
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,120.75,92.45
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,61.27,45.76
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,53.31,39.26
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,45.2,32.5
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,36.71,26.7
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,28.25,19.15
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,20.19,11.88
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,12.16,4.58
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,6.06,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
