Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,208.62,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,491.9,372.23
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,603.42,500.73
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,719.05,601.56
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,793.83,664.76
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,858.55,716.71
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,910.69,756.87
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,961.19,794.28
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,996.48,817.03
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,1028.84,836.98
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,1048.87,846.32
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,1065.29,852.97
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,1073.82,856.35
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,1078.37,857.04
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,1073.68,850.65
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,1064.93,841.66
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,1049.71,827.43
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,1030.49,810.68
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,1004.16,789.59
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,974.16,766.15
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,938.19,739.65
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,898.95,710.89
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,854.13,677.47
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,806.6,642.01
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,755.22,603.3
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,701.75,560.74
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,643.87,513.78
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,584.76,464.6
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,523.24,412.14
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,461.34,357.86
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,396.85,300.28
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,333.53,242.73
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,268.34,184.15
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,205.33,129.21
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,140.13,78.08
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,81.6,43.79
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,44.45,34.11
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,40.06,30.09
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,32.88,23.33
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,25.83,15.81
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,12.54,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,199.37,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,470.95,345.76
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,585.18,476.59
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,702.41,574.29
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,778.82,633.28
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,855.24,687.9
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,896.2,713.19
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,945.11,742.55
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,981.06,765.86
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,1014.2,786.71
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,1035.83,800.07
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,1053.9,810.82
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,1062.45,813.17
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,1067.08,813.14
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,1063.2,807.68
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,1055.3,799.87
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,1039.72,788.68
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,1020.24,775.16
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,994.35,756.08
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,964.8,734.74
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,929.3,710.81
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,890.57,684.65
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,846.46,653.87
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,799.71,621.03
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,748.62,584.43
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,695.52,544.07
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,638.09,498.69
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,579.5,451.13
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,518.1,400.6
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,456.41,348.19
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,392.82,292.86
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,330.19,237.14
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,266.13,180.54
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,204.24,127.29
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,139.61,77.11
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,81.73,43.13
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,43.49,33.05
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,39.1,29.12
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,31.92,22.39
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,24.87,14.87
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,12.08,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,157.06,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,393.56,281.44
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,510.48,416.57
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,620.5,510.56
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,699.82,573.1
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,779.11,631.39
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,836.18,670.4
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,891.57,706.28
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,928.8,732.11
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,963.22,755.25
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,986.77,770.61
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,994.72,774.7
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,1003.81,778.25
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,1009.26,779.39
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,1005.85,773.45
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,998.7,765.21
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,984.91,753.43
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,967.46,739.4
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,944.04,721.75
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,917.13,701.85
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,883.29,678.28
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,846.47,652.62
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,804.52,622.24
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,760.16,590.05
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,711.36,553.81
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,660.81,514.66
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,605.62,471.23
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,549.62,426.03
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,491.39,377.78
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,433.15,328.19
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,371.66,275.06
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,311.49,222.21
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,250.75,169.29
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,192.75,120.11
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,135.66,76.49
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,83.51,45.84
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,43.31,32.1
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,38.33,27.66
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,31.13,21.06
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,24.06,13.66
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,11.8,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,35.39,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,103.19,66.67
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,191.85,153.19
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,262.17,214.95
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,314.34,259.95
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,367.19,304.06
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,409.67,337.79
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,451.86,370.25
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,480.83,391.48
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,508.37,411.24
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,309.96,251.53
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,105.72,81.34
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,144.16,112.66
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,182.98,143.62
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,205.71,161.49
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,228.11,178.95
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,268.24,210.47
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,285.86,224.17
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,343.48,270.33
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,417.51,328.23
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,352.11,276.51
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,309.02,242.02
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,309.0,241.67
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,308.23,240.64
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,273.39,213.47
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,240.88,188.07
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,186.24,144.78
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,146.2,112.89
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,120.08,92.13
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,95.0,72.07
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,131.64,101.39
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,160.0,123.29
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,139.24,106.71
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,119.48,91.0
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,98.62,74.49
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,79.34,59.46
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,63.58,49.54
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,49.5,37.13
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,34.73,23.88
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,19.72,9.93
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,9.91,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,137.11,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,347.34,230.03
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,479.48,390.4
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,611.8,503.7
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,684.71,564.68
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,768.52,630.62
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,830.6,677.89
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,891.16,722.57
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,930.96,748.4
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,968.01,771.52
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,982.35,776.79
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,1005.19,788.15
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,1015.44,792.1
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,1022.0,794.19
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,1021.6,790.4
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,1017.32,784.18
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,1003.69,771.75
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,986.3,757.04
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,963.54,738.86
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,937.16,718.43
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,903.56,694.53
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,866.84,668.52
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,825.03,637.98
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,780.58,605.57
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,730.76,568.73
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,679.03,528.57
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,624.14,485.55
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,568.06,440.43
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,508.38,391.15
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,448.51,340.32
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,386.42,286.61
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,325.23,232.55
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,263.05,178.0
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,200.76,124.76
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,140.6,77.94
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,84.69,44.03
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,42.73,31.87
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,37.97,27.59
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,30.83,20.99
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,23.83,13.48
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,11.6,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,137.76,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,346.57,217.26
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,465.71,375.82
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,582.12,475.48
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,663.51,540.56
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,746.1,602.27
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,791.83,632.81
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,844.46,666.6
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,886.08,692.78
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,925.04,716.41
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,948.44,728.88
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,968.5,739.07
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,980.52,743.39
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,988.91,745.41
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,987.46,741.72
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,982.31,735.88
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,970.46,725.86
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,954.98,713.7
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,934.67,698.57
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,900.64,674.47
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,868.97,653.92
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,834.38,631.23
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,793.55,603.33
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,750.47,573.63
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,709.17,543.29
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,659.34,506.05
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,605.31,463.92
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,550.58,420.26
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,492.79,373.82
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,435.15,326.17
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,332.39,247.02
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,243.96,180.77
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,232.71,163.2
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,196.52,123.9
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,139.79,80.64
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,88.3,49.22
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,48.28,36.39
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,42.76,31.48
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,34.54,23.88
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,26.42,15.23
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,13.05,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,82.74,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,231.03,131.58
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,349.62,276.81
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,465.65,373.54
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,552.5,442.16
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,640.51,508.14
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,687.02,541.64
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,731.9,572.95
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,394.6,321.07
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,11.42,3.95
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,12.96,5.28
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,14.5,6.53
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,15.66,7.47
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,16.81,8.41
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,32.95,21.77
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,49.16,35.04
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,66.61,49.29
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,85.02,64.25
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,93.75,71.29
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,102.46,78.32
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,155.22,121.18
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,208.56,163.87
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,155.5,121.24
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,105.88,81.1
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,95.46,72.91
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,85.26,64.8
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,208.91,166.26
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,308.44,245.05
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,304.72,241.13
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,302.19,237.4
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,226.78,177.24
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,166.14,129.83
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,144.13,112.23
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,123.8,96.04
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,102.46,78.76
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,82.48,62.83
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,68.12,54.31
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,58.52,45.58
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,42.7,31.17
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,26.58,15.47
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,13.54,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,64.65,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,192.05,101.81
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,314.13,256.21
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,428.93,358.28
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,511.73,428.23
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,597.48,497.09
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,668.3,550.35
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,734.47,597.68
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,781.19,629.6
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,825.69,659.0
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,857.86,677.86
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,887.11,694.33
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,903.38,701.56
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,916.34,706.48
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,921.68,706.63
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,923.52,704.54
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,772.19,596.81
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,613.5,477.88
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,597.3,465.22
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,580.21,450.92
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,476.87,372.39
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,398.99,311.74
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,313.6,245.39
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,250.69,195.45
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,200.82,156.46
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,167.8,130.33
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,144.39,111.6
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,122.1,93.73
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,192.25,150.14
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,253.47,197.37
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,215.36,166.75
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,176.72,136.09
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,152.77,116.91
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,130.15,98.81
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,106.39,79.9
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,84.33,62.92
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,64.49,50.68
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,50.32,38.12
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,36.17,25.36
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,21.69,11.44
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,11.41,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,93.52,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,247.32,116.15
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,375.81,302.17
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,496.42,408.27
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,582.42,479.93
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,669.73,548.93
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,527.02,436.84
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,339.17,281.4
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,344.17,284.64
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,347.94,285.98
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,410.51,336.0
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,472.73,384.56
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,289.9,235.62
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,88.66,67.54
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,96.68,73.81
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,104.69,79.89
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,118.51,90.95
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,132.32,101.97
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,172.69,134.39
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,212.84,166.21
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,293.46,230.84
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,352.84,277.91
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,253.93,198.9
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,152.87,117.51
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,178.93,138.65
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,203.71,158.53
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,238.97,186.52
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,259.1,202.03
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,261.6,204.03
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,251.88,195.95
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,246.68,189.71
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,237.92,179.16
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,199.74,147.22
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,163.65,117.44
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,127.17,88.66
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,93.74,64.87
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,64.39,50.0
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,51.84,38.91
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,38.23,26.63
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,24.52,13.28
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,12.98,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,81.69,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,222.02,84.2
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,368.9,290.17
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,509.02,412.62
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,599.01,487.87
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,690.5,560.68
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,502.15,412.65
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,267.0,217.05
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,211.46,170.34
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,157.6,124.42
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,76.32,57.55
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,14.5,6.27
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,529.48,427.98
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,1007.17,779.24
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,1000.21,769.13
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,1001.6,767.83
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,991.75,759.4
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,978.13,748.58
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,959.59,734.84
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,937.26,718.63
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,905.24,695.43
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,870.04,670.11
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,830.16,641.72
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,787.44,611.24
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,737.77,576.16
2016,11,28,13,30,941.0,75.0,5.5,24.0,624.0,686.22,537.39
2016,11,28,13,45,933.5,73.5,5.55,24.0,600.0,631.63,494.17
2016,11,28,14,0,926.0,72.0,5.6,24.0,576.0,575.79,448.82
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,450.27,349.23
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,330.45,255.14
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,340.78,257.32
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,314.05,226.38
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,262.82,179.33
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,209.74,131.79
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,149.44,84.31
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,93.72,48.7
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,43.83,32.51
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,38.69,27.91
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,31.57,21.34
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,22.62,12.06
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,10.62,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
