Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,1005.88,817.23
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,1007.6,814.37
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,1005.61,809.04
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,995.5,799.09
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,981.68,786.71
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,960.84,768.55
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,936.5,748.18
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,905.6,724.17
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,871.59,698.07
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,832.26,667.44
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,790.32,635.04
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,527.22,431.34
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,253.69,207.67
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,228.04,187.5
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,203.96,167.57
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,181.13,148.68
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,153.84,125.99
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,128.46,104.85
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,104.85,85.17
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,93.81,75.93
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,82.92,66.71
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,121.27,84.12
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,111.31,63.78
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,59.26,36.6
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,40.01,30.87
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,32.01,23.13
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,24.11,14.32
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,11.82,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,99.25,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,291.61,209.65
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,436.22,365.02
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,534.6,451.45
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,635.19,533.97
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,706.37,589.63
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,777.0,642.18
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,825.37,676.41
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,871.7,708.15
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,904.59,728.05
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,927.19,740.26
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,565.53,468.91
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,124.68,100.75
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,140.88,115.01
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,156.98,128.18
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,167.51,136.86
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,177.92,145.45
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,157.03,127.5
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,137.35,110.66
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,134.94,108.66
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,132.65,106.76
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,133.49,107.3
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,134.36,107.87
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,116.53,93.08
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,99.27,78.74
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,90.58,71.41
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,82.05,64.2
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,85.97,67.64
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,89.82,71.02
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,71.99,56.05
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,54.48,41.25
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,163.79,122.74
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,221.06,153.53
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,164.03,104.71
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,111.62,65.36
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,62.42,39.03
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,42.72,32.91
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,34.1,24.67
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,25.55,15.34
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,12.6,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,122.37,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,317.06,216.63
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,466.29,382.44
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,560.39,466.55
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,657.25,547.4
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,720.0,598.05
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,782.26,646.0
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,821.73,675.18
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,867.24,707.99
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,510.4,427.71
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,81.62,63.55
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,115.51,92.11
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,150.16,120.62
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,157.58,126.29
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,165.06,132.03
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,204.56,164.48
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,265.32,213.48
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,265.33,212.78
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,265.37,212.27
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,262.19,209.59
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,259.07,207.0
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,377.37,304.39
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,483.18,389.03
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,380.26,306.04
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,288.67,231.56
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,342.65,275.52
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,384.02,307.59
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,339.88,271.15
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,298.63,237.03
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,283.3,222.41
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,261.21,200.88
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,220.53,165.82
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,182.22,133.04
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,143.04,100.3
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,105.9,71.56
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,70.27,48.94
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,49.82,38.14
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,37.45,26.78
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,24.73,14.2
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,12.57,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,119.03,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,315.5,211.44
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,469.96,388.71
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,565.58,475.02
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,664.2,557.84
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,731.4,612.23
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,790.45,657.88
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,837.36,691.0
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,881.95,721.44
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,913.32,739.72
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,941.64,755.28
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,958.51,763.63
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,971.88,769.5
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,974.88,768.04
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,974.23,764.24
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,954.38,747.76
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,942.76,737.42
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,926.78,723.56
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,907.2,707.41
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,878.34,685.44
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,846.46,661.51
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,808.23,631.96
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,767.52,600.8
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,722.39,567.2
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,675.41,530.15
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,623.84,488.52
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,571.24,445.41
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,518.18,402.1
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,461.7,355.06
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,401.63,304.38
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,343.04,253.66
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,282.98,201.55
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,225.45,151.51
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,168.05,103.82
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,112.36,62.54
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,61.81,35.46
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,39.06,28.9
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,31.49,21.81
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,24.03,13.82
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,70.15,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,256.56,161.49
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,403.31,325.77
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,503.12,412.45
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,605.68,495.37
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,681.39,553.62
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,756.82,608.7
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,806.06,643.35
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,853.39,675.66
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,888.9,698.24
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,914.42,713.39
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,933.0,723.34
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,948.12,730.9
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,955.27,733.44
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,958.71,733.64
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,951.29,727.18
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,940.28,718.54
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,921.41,704.69
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,909.48,695.87
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,881.03,676.44
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,849.51,654.98
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,811.72,627.83
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,771.41,598.84
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,726.25,568.47
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,679.15,533.94
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,628.15,494.43
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,575.96,452.84
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,520.02,407.79
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,463.83,360.99
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,404.56,309.84
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,345.35,257.6
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,285.34,204.41
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,227.69,153.37
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,169.87,104.77
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,116.36,64.83
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,65.32,37.22
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,37.67,27.65
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,30.43,20.85
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,23.29,13.27
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,78.85,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,264.5,163.65
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,414.18,343.03
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,514.61,433.14
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,617.91,518.78
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,685.48,570.99
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,752.53,619.64
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,488.08,410.73
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,136.78,112.04
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,149.73,123.05
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,162.82,133.29
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,173.3,141.44
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,183.85,149.58
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,306.91,251.52
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,429.92,348.96
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,433.77,350.82
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,437.04,352.91
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,475.35,382.95
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,531.06,425.16
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,421.38,338.25
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,319.56,256.48
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,304.64,244.34
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,290.25,232.33
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,258.77,207.03
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,229.33,183.32
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,223.32,178.36
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,216.9,172.96
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,206.25,164.45
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,195.21,155.48
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,154.74,122.75
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,114.97,90.63
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,102.55,80.75
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,90.53,71.07
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,127.1,88.62
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,119.84,71.36
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,70.88,43.33
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,45.73,35.05
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,36.44,26.33
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,27.14,16.66
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,13.4,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,6.82,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,12.16,4.6
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,19.81,11.57
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,27.48,18.52
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,34.79,25.04
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,42.11,31.47
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,49.45,37.82
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,57.21,44.45
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,53.32,40.88
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,49.84,37.7
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,69.15,54.25
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,90.41,72.33
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,98.93,79.27
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,107.43,86.17
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,180.94,148.68
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,278.44,229.22
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,262.9,215.22
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,248.25,202.39
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,245.52,200.04
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,242.88,197.75
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,237.21,192.7
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,231.66,187.79
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,181.49,146.58
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,148.31,119.14
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,159.85,128.76
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,170.48,137.41
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,250.39,203.14
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,305.91,246.15
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,335.98,265.73
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,340.46,261.29
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,283.31,211.18
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,229.5,164.17
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,175.75,118.73
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,126.72,80.99
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,76.72,50.08
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,51.03,40.24
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,39.85,29.72
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,28.62,18.24
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,14.41,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,212.07,115.09
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,398.43,325.33
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,499.12,415.99
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,602.71,502.49
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,679.99,563.53
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,757.19,621.5
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,807.08,657.7
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,855.17,691.46
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,884.38,710.54
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,918.7,733.06
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,543.68,447.69
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,98.88,77.29
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,93.45,72.77
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,88.47,68.24
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,122.98,96.52
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,158.29,125.02
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,163.59,128.95
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,168.86,132.9
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,167.63,131.85
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,166.5,130.92
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,140.41,109.55
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,115.65,89.26
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,116.65,90.16
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,117.65,91.06
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,112.39,86.72
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,107.21,82.48
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,319.38,254.25
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,459.76,358.24
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,402.51,308.2
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,345.92,258.28
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,287.27,206.6
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,228.91,155.43
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,171.97,107.69
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,119.98,68.54
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,70.4,40.21
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,42.75,31.73
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,34.55,24.16
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,26.4,15.83
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,12.99,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,212.14,102.96
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,403.53,318.79
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,502.6,406.73
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,605.15,490.84
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,670.3,543.02
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,735.12,592.71
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,785.44,631.25
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,834.03,667.61
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,864.52,688.93
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,892.28,707.99
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,513.22,417.85
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,60.71,44.3
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,75.59,56.44
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,91.16,68.86
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,116.94,89.61
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,143.13,110.56
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,225.5,176.74
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,292.02,229.09
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,256.05,200.12
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,205.97,160.17
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,277.71,217.27
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,329.29,257.43
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,277.22,216.08
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,229.19,177.93
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,234.22,182.17
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,237.56,184.84
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,220.51,171.25
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,203.83,157.94
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,280.5,214.74
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,321.57,238.01
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,269.08,193.01
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,220.24,151.58
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,169.47,109.5
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,121.25,72.79
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,75.6,45.7
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,47.66,35.56
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,37.05,25.98
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,26.24,15.57
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,12.93,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,4.92,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,9.87,2.87
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,15.59,8.29
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,21.33,13.65
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,27.08,19.0
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,32.85,24.3
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,38.63,29.49
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,44.42,34.63
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,62.12,50.42
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,81.98,67.97
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,174.97,151.26
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,259.82,225.6
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,426.64,374.06
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,590.61,515.35
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,543.51,472.48
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,474.85,412.29
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,564.76,489.45
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,627.37,542.5
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,425.82,368.76
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,221.33,188.28
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,301.4,258.92
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,374.81,322.45
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,372.96,320.98
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,369.08,317.72
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,365.0,313.77
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,368.37,315.57
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,262.48,224.24
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,172.39,146.27
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,239.06,202.33
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,276.39,229.09
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,273.43,217.43
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,244.42,179.87
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,185.2,125.34
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,130.1,79.69
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,73.71,43.28
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,40.93,32.5
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,33.37,24.98
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,25.87,16.85
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,12.63,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,255.29,113.19
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,489.81,416.42
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,591.05,516.65
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,694.8,609.39
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,763.24,668.68
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,830.83,724.35
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,879.22,761.66
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,925.4,795.83
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,956.31,816.99
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,972.38,826.19
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,989.25,837.11
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,1002.66,845.31
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,1006.12,844.86
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,1005.87,841.81
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,997.98,832.36
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,986.34,820.36
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,966.51,803.22
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,943.19,783.68
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,854.98,715.16
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,763.84,643.87
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,791.1,664.42
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,804.19,673.22
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,698.46,587.86
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,589.86,497.54
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,608.34,511.85
